Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
922351,MORLAND AVENUE G279,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922351,MORLAND AVENUE G279,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
922351,MORLAND AVENUE G279,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
922351,MORLAND AVENUE G279,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
922351,MORLAND AVENUE G279,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
922351,MORLAND AVENUE G279,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.2
922351,MORLAND AVENUE G279,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.45
922351,MORLAND AVENUE G279,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.42
922351,MORLAND AVENUE G279,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
922351,MORLAND AVENUE G279,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
922351,MORLAND AVENUE G279,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
922351,MORLAND AVENUE G279,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.05
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.37
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,41.1
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.6
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,16.8
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.39
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.09
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.67
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,37.6
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,100.1
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.11
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.39
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.07
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,36.1
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,13.2
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.88
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.85
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.63
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
922351,MORLAND AVENUE G279,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.71
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.2
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,47.6
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,93.6
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.6
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.6
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.23
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.4
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,33.8
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,96.4
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.04
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,33.0
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,13.2
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.82
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.09
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.58
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
922351,MORLAND AVENUE G279,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.31
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.72
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,38.1
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.4
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,14.9
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.05
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.28
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.53
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,30.0
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,88.4
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.39
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.01
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,34.0
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,13.3
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.19
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.03
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
922351,MORLAND AVENUE G279,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.9
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.57
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.42
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,45.4
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,93.1
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.54
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,14.9
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.4
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.77
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.35
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,30.6
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,90.9
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.14
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.5
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,37.0
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,13.5
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.83
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,44.81
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.91
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
922351,MORLAND AVENUE G279,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.85
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.16
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,39.7
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.9
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.1
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.29
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.95
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.37
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.45
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.04
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.3
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.7
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.53
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.94
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,28.7
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,13.4
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.22
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.87
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.17
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
922351,MORLAND AVENUE G279,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.6
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.59
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,44.4
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.2
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.9
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.55
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.68
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.39
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,17.7
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.96
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.26
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.43
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,24.6
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,88.8
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.69
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.85
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,25.1
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,13.4
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.01
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,49.2
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.24
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
922351,MORLAND AVENUE G279,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.74
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.3
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,41.7
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.5
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,93.2
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.95
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.68
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,17.3
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.83
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.06
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.98
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,28.2
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,92.5
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.3
