Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.52
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.48
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.63
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,30.9
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,13.6
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.71
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.03
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.57
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
922351,MORLAND AVENUE G279,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.58
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.85
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,41.2
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.1
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,90.6
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.9
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.71
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.38
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.22
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,32.1
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,100.9
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.1
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.6
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.25
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,27.5
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,13.7
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.57
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.69
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.42
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
922351,MORLAND AVENUE G279,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.72
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.54
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,34.4
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.4
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.23
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,21.5
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.2
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.78
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.07
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,31.2
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,99.5
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.63
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.74
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.61
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,25.9
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,13.9
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.78
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.41
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.38
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
922351,MORLAND AVENUE G279,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.85
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.16
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,39.3
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.1
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.84
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.6
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,19.1
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.2
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.43
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.49
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,27.4
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.6
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,85.4
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.3
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.9
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.75
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,36.4
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,13.9
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.1
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.03
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.21
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
922351,MORLAND AVENUE G279,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.79
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.31
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.96
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,41.0
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.9
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.4
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.06
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.68
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,21.6
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.78
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.79
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.23
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,24.9
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,91.0
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.5
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.71
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.57
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.86
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,33.5
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,14.0
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.56
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.44
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.64
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
922351,MORLAND AVENUE G279,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.26
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.89
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,50.8
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,87.6
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,95.1
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.74
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.13
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,17.5
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.77
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.17
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.28
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,29.7
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,96.4
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.83
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.36
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,28.8
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,14.0
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.82
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.96
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.78
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
922351,MORLAND AVENUE G279,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.19
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.61
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,31.41
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,61.9
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.4
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,128.7
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.65
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,21.9
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.54
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.18
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.16
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,30.5
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.6
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,112.1
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.4
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.7
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.65
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,32.9
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,14.0
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.14
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,58.08
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.13
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
922351,MORLAND AVENUE G279,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.18
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.3
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,51.7
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.7
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,104.7
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.26
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,23.0
