Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.84
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.23
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.75
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,32.6
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.6
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,113.0
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.35
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.95
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,28.9
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,13.9
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.97
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.02
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.82
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
922351,MORLAND AVENUE G279,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.52
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.42
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.58
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,47.0
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.3
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,98.7
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.99
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.92
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.99
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,12.6
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.84
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.24
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.18
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.16
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.0
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,113.0
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.3
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.39
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,14.2
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.48
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.02
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.14
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
922351,MORLAND AVENUE G279,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.12
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.21
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,50.4
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.1
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,101.5
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.63
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.82
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.33
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.85
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.13
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.23
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.0
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,37.1
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.0
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,126.3
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.48
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.95
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,25.1
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,14.3
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.6
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.33
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.89
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
922351,MORLAND AVENUE G279,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.57
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.64
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,52.7
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,80.8
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,111.4
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.59
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.03
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,22.7
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.39
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.53
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.51
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,40.3
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,127.1
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.0
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.18
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.15
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.02
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,27.5
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,14.1
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.66
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.31
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
922351,MORLAND AVENUE G279,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.42
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,33.29
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,67.1
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.1
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,137.6
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.74
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.5
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.74
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.18
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.04
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.07
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,31.3
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.5
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,116.5
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.6
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.27
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.52
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,26.4
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,14.1
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.92
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.87
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.27
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
922351,MORLAND AVENUE G279,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.19
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.72
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.95
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,57.3
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.1
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,128.4
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.01
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.24
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.08
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,18.3
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.8
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.7
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.73
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.54
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.33
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.5
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,34.6
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.6
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,121.5
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.2
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.37
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.7
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,33.0
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,14.1
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,64.95
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.61
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.22
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
922351,MORLAND AVENUE G279,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.21
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.65
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.69
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,32.23
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,59.4
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.8
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,133.2
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.69
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.41
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.54
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,17.7
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.03
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.26
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.24
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.27
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,36.2
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.7
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,129.9
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.8
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.35
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.98
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,33.8
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,14.2
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.28
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,67.46
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.28
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
922351,MORLAND AVENUE G279,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.21
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
