Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.18
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,31.81
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,62.7
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.8
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,131.5
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.49
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.49
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,19.8
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.88
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.66
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,33.96
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.6
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,45.4
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.4
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,140.8
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.0
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.23
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.04
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,30.4
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.8
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,14.3
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.66
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.44
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.18
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
922351,MORLAND AVENUE G279,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.9
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.15
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.26
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,58.4
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.3
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,119.8
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.26
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.79
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.08
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.75
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.42
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.6
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,46.0
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.3
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,136.1
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.2
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.11
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.61
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.03
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,29.7
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,14.2
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.3
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.57
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.67
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
922351,MORLAND AVENUE G279,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.18
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.58
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.23
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.39
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,54.2
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.3
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,122.6
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.29
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.32
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.18
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,15.7
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.79
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.48
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,27.85
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.9
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,26.5
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,93.3
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,116.6
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.6
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.85
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.32
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.74
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,39.6
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,14.1
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.51
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.86
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.21
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
922351,MORLAND AVENUE G279,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.54
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.6
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,48.4
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.9
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,95.0
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.88
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.15
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.35
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.88
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.37
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,34.88
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.89
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,43.8
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,97.0
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,146.8
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,95.5
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.15
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.22
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,37.0
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.9
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,13.9
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.21
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,71.83
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.36
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
922351,MORLAND AVENUE G279,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.18
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.15
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.38
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.42
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,44.8
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,79.2
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,94.0
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.45
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.52
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,28.7
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.1
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.06
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.89
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,41.42
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.29
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,60.7
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.9
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,172.5
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.8
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.95
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.4
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,47.5
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.2
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,13.8
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.61
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,84.28
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.62
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.8
922351,MORLAND AVENUE G279,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.21
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.49
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.85
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.25
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,54.0
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.8
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,118.3
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.46
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.81
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,26.9
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.8
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.92
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.05
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,37.29
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.89
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,56.1
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.2
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,157.3
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,96.6
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.19
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.19
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,38.5
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.5
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,13.7
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.3
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,76.9
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.86
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.4
922351,MORLAND AVENUE G279,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.21
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.97
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.66
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,58.0
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.6
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,124.0
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.42
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.63
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.17
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,28.7
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.0
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.83
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.98
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.98
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,94.2
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,108.8
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,116.8
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.15
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.25
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,39.5
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.0
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,13.6
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.7
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.43
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,71.21
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
922351,MORLAND AVENUE G279,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.2
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
