Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.46
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.11
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,55.7
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,80.7
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,116.8
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.36
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.01
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.18
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,24.2
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.8
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.96
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.19
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.39
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.82
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,95.9
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,122.3
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,116.6
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.04
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,35.1
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,13.7
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.33
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.16
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.62
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
922351,MORLAND AVENUE G279,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.22
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.33
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.71
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.36
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,51.3
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,84.3
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,126.1
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.63
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.16
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.44
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,27.4
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.5
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.09
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.65
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.93
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,107.5
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,111.6
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,124.4
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.94
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,32.4
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,13.6
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.62
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,67.59
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.71
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
922351,MORLAND AVENUE G279,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.77
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.46
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.67
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,43.1
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.8
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,108.2
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.99
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.88
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,20.3
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.01
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.58
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.28
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,32.8
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.9
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,119.6
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,122.0
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.7
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,26.9
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,13.6
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.09
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.83
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.38
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
922351,MORLAND AVENUE G279,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.09
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.03
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.23
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,45.6
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.6
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,101.8
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.05
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.38
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.19
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.62
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.38
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.35
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,32.5
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.5
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,110.7
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,114.2
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.89
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.17
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,22.3
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,13.7
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.91
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.09
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.11
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
922351,MORLAND AVENUE G279,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.13
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.08
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,53.2
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,87.9
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.1
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.7
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.17
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.79
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,12.5
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.98
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.64
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.84
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,31.8
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.0
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,115.8
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,103.9
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.31
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,21.8
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,13.8
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.27
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.59
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.42
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
922351,MORLAND AVENUE G279,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.42
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.35
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,53.0
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,93.2
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,106.2
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.54
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.64
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.11
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.47
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,33.4
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.5
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,125.7
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,98.2
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.29
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.36
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,22.1
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,13.9
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.31
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.4
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.71
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
922351,MORLAND AVENUE G279,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.17
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.21
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.31
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,54.3
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.5
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,110.7
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.63
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,24.3
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.05
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.93
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.13
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,31.1
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.6
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,118.0
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.7
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.17
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.83
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,27.4
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,13.8
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.26
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.89
