Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.33
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
922351,MORLAND AVENUE G279,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.53
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.57
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.02
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,45.0
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.6
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,109.2
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.96
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,27.4
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.9
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.65
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.65
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.09
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,37.2
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,119.8
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,100.7
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.02
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.25
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.45
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,28.3
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,13.9
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.48
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.53
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.16
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
922351,MORLAND AVENUE G279,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.83
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.06
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,50.2
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.9
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,109.3
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.45
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.54
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.98
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,22.5
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.3
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.91
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,29.91
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.69
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,35.5
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.9
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,125.2
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,94.9
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.91
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.34
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,28.3
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,13.8
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.38
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.85
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.84
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
922351,MORLAND AVENUE G279,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.03
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.24
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,45.7
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.5
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,97.7
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.92
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.72
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,15.8
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.63
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.13
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.43
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,30.3
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.6
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,117.9
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.6
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.14
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,30.8
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,13.8
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.42
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.8
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.07
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
922351,MORLAND AVENUE G279,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.72
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.78
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.29
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,40.8
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.8
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.22
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.01
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.25
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.97
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.9
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,121.9
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.2
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.02
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.33
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,33.2
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,13.9
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.91
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,61.67
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.59
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
922351,MORLAND AVENUE G279,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.81
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.68
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.56
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,35.0
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.9
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.51
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,28.3
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.31
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.96
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.3
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,46.8
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,124.5
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.7
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.61
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.81
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,33.1
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,14.1
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.67
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,64.03
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.38
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
922351,MORLAND AVENUE G279,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.53
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.9
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,37.0
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.1
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.8
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.51
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.84
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.3
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.59
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,40.8
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,108.9
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.5
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.27
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,20.7
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,14.1
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.43
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.74
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.03
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
922351,MORLAND AVENUE G279,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.86
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.1
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,34.4
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.6
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.67
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.27
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.33
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.89
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.84
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,37.5
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,102.9
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.8
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.31
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.96
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
