Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,14.1
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.1
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.2
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.15
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
922351,MORLAND AVENUE G279,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.35
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.04
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,43.3
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.5
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,87.7
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.67
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.91
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,16.3
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.23
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,42.4
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,100.6
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,95.7
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.95
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,13.5
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,14.3
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.22
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.73
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.53
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
922351,MORLAND AVENUE G279,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,28.29
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.64
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,61.2
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,116.2
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,90.5
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.86
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.24
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.56
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.16
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,50.9
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,118.7
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,108.7
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.72
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.65
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.75
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,13.5
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,14.3
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,50.34
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.36
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,59.91
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
922351,MORLAND AVENUE G279,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.91
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.72
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,44.9
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,78.6
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.3
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.33
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.3
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.98
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.37
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.02
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,46.5
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,104.9
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.8
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.81
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.62
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.45
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,21.4
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,14.3
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.25
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.99
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.48
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
922351,MORLAND AVENUE G279,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.11
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.25
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.77
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,39.5
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.3
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.6
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.93
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.17
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.99
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,48.8
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,109.8
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,96.7
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.5
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,12.6
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,14.4
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.11
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.09
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.58
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
922351,MORLAND AVENUE G279,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.73
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.46
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,36.0
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.9
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,17.6
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.09
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.79
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.15
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,34.0
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.0
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.1
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.61
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.86
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,10.2
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,14.4
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.39
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.9
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.45
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
922351,MORLAND AVENUE G279,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.74
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.45
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.31
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,32.0
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.4
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.64
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.14
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.92
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.14
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.24
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,31.0
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,84.8
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.1
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.77
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,14.7
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.25
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.65
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.53
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
922351,MORLAND AVENUE G279,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.05
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.17
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.41
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,41.2
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,93.8
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.15
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.35
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,29.9
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.8
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.18
