Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.52
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,31.0
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.5
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.2
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.18
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,18.0
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,14.9
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.8
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.55
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,57.42
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
922351,MORLAND AVENUE G279,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.48
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.68
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,42.7
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.7
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.0
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.38
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,33.6
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.4
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.76
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.59
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.58
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,90.3
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.2
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.64
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.42
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,15.4
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.11
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,47.57
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.59
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
922351,MORLAND AVENUE G279,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.87
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.13
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.12
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,27.0
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.2
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.33
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.18
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,17.6
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.06
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.62
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.39
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,18.6
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.0
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.41
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,10.1
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,16.5
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.86
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.74
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.21
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
922351,MORLAND AVENUE G279,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.45
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.37
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,40.5
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,89.8
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.62
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.67
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,13.9
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.78
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.4
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,18.7
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.0
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.4
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.74
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,9.5
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,16.3
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.61
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.98
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.95
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
922351,MORLAND AVENUE G279,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.68
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.29
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,39.2
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.9
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.32
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.86
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,13.6
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.29
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.72
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.9
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,24.7
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.3
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,90.2
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,99.2
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,10.8
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,15.2
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,49.19
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.26
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.5
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
922351,MORLAND AVENUE G279,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.19
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.76
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,36.8
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.7
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.1
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.48
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.53
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.43
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.48
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.35
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,97.2
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,96.9
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.05
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,14.4
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,14.4
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.16
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.04
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.68
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
922351,MORLAND AVENUE G279,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.52
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.58
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,36.0
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.81
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.13
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.81
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,14.1
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.83
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.22
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.75
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,35.2
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.3
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,106.5
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.87
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.08
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,14.2
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,47.21
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.1
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.21
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
922351,MORLAND AVENUE G279,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.85
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,44.3
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.5
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.5
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
