Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.04
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.27
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.24
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,11.8
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.86
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.63
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,36.0
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.0
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,106.1
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.67
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.41
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,12.1
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,13.6
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.62
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.77
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,59.86
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
922351,MORLAND AVENUE G279,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.06
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.99
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,38.0
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.6
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.4
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.33
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.2
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.6
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,14.9
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.61
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.05
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.0
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,28.8
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.6
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,96.0
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.6
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.07
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,12.6
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,13.1
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,51.24
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.03
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.78
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
922351,MORLAND AVENUE G279,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.11
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.79
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.43
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,32.6
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.3
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.5
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.71
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.21
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.05
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.0
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.63
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.13
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.88
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,32.8
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.9
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.9
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.71
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,12.1
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,12.9
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.98
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.93
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.86
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
922351,MORLAND AVENUE G279,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.12
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.67
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.57
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,39.0
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.8
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.66
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.33
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.6
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,11.5
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.38
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.1
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.63
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,46.1
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,97.5
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,107.4
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.58
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,12.1
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,12.7
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.81
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.45
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.37
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
922351,MORLAND AVENUE G279,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.39
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.33
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.16
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,47.4
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,85.6
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,90.3
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.12
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.41
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.78
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.14
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.23
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.72
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,42.9
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,93.7
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,108.0
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.94
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.02
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,9.5
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,12.6
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.79
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.13
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,63.74
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
922351,MORLAND AVENUE G279,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.4
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.49
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,45.5
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.8
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.8
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.85
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.86
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.71
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,27.0
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,77.8
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.07
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.0
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.02
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,55.6
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,128.7
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,120.1
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.48
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,13.6
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,12.5
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,48.04
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,56.03
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,71.13
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
922351,MORLAND AVENUE G279,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.98
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.07
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,42.3
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,85.9
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.57
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.07
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.62
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,29.5
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.25
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.45
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.0
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,43.1
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,108.8
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,131.4
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.55
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,11.8
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,12.5
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.25
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,53.11
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,64.25
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
922351,MORLAND AVENUE G279,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
