Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.6
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.85
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.88
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,41.9
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.5
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.78
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.57
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.51
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,32.32
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,52.6
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,117.7
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,133.2
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.65
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.07
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,16.2
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,12.3
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.87
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.34
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.47
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
922351,MORLAND AVENUE G279,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.82
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.24
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,54.3
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,105.2
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.6
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.82
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.29
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,19.0
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.29
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.11
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,32.3
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,49.0
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.0
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,133.1
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.8
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,12.3
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,52.01
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.88
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,63.15
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
922351,MORLAND AVENUE G279,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,32.41
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.97
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,70.4
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,133.8
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.2
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.67
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,14.0
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.38
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.91
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,33.78
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,50.0
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,115.4
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,139.1
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,12.2
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,12.1
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,59.83
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.84
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
922351,MORLAND AVENUE G279,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,27.05
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.18
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,55.9
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,111.2
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.1
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,12.1
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.45
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.78
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,32.0
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,48.0
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,102.8
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,132.3
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.12
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.83
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,10.0
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,12.0
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,55.68
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.7
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.59
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
922351,MORLAND AVENUE G279,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.16
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.74
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,53.8
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,99.2
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.5
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.79
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.68
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,10.3
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.88
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.6
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,33.56
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,52.4
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,105.9
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,138.8
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.57
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.89
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,14.0
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,11.8
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,56.57
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.19
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,63.39
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
922351,MORLAND AVENUE G279,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.66
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.66
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.44
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,50.2
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,97.1
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.5
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.06
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.88
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,12.4
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.01
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.02
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,36.66
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,43.3
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.0
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,107.5
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,151.2
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.11
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,11.7
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,59.65
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.47
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,64.09
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
922351,MORLAND AVENUE G279,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.11
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.72
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,54.6
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,103.3
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.6
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.37
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.87
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,12.4
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.85
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.72
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,36.77
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,53.9
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,119.2
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,152.2
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.48
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.4
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,12.7
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,11.4
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,55.99
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.15
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,64.92
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
922351,MORLAND AVENUE G279,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
