Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.66
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.52
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,46.1
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,97.6
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.31
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.13
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.45
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.0
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,33.25
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,41.5
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.6
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,120.4
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,138.0
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.95
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,10.0
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,11.3
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,52.57
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.55
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.98
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
922351,MORLAND AVENUE G279,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.72
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.26
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,43.1
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.6
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.52
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.73
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,29.0
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.5
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.78
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.56
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,30.51
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,38.6
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.5
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,118.4
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,126.7
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.86
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.96
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,10.7
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,11.2
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.67
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,53.02
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,61.87
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
922351,MORLAND AVENUE G279,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.02
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.12
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,38.6
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.2
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.61
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.16
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,22.6
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.84
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.29
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,34.17
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,45.7
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.2
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,108.8
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,142.2
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.08
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,12.3
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,11.0
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.11
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.1
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,65.54
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
922351,MORLAND AVENUE G279,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.15
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.29
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,38.9
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.9
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.35
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,28.6
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.1
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.81
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.68
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,38.87
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,46.7
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,90.7
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,119.3
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,161.4
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.58
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.73
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,10.7
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,49.92
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,53.46
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,66.03
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
922351,MORLAND AVENUE G279,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.73
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.27
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,36.8
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.4
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.1
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.36
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.97
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.67
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,25.1
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.99
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.33
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.62
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,28.6
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,87.5
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,126.1
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,123.2
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.78
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.35
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,14.7
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,10.6
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.09
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,54.18
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.91
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
922351,MORLAND AVENUE G279,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.84
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.46
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,41.7
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.3
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.9
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.84
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,14.0
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.19
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.94
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.09
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,31.7
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.8
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,116.3
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,121.3
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,10.4
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.76
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.07
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.14
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
922351,MORLAND AVENUE G279,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.72
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.31
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,41.5
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,89.8
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.89
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.54
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.06
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.15
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,89.9
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.7
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,117.1
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,17.3
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,10.4
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
