Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.68
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.92
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,58.94
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
922351,MORLAND AVENUE G279,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.25
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.75
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,46.8
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.5
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,95.0
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.19
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.53
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.6
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,32.88
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,34.2
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,97.3
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,107.1
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,137.1
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.71
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.67
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.19
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,12.6
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,10.2
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,51.66
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.17
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,65.79
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
922351,MORLAND AVENUE G279,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.4
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.41
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,48.5
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,97.7
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.42
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.14
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,17.7
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.03
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.56
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,30.11
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,26.7
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,95.2
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,122.6
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,125.6
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,17.1
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,9.9
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,52.19
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,52.16
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,62.23
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
922351,MORLAND AVENUE G279,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.17
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.5
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.95
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,52.5
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.2
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,105.8
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.28
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,14.7
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.87
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.59
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.2
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.73
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,23.2
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,102.6
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,118.5
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,120.4
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.01
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.41
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,18.6
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,9.7
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,54.48
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.51
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,64.25
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
922351,MORLAND AVENUE G279,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.68
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.41
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.71
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,42.6
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.7
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.73
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,12.4
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.92
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.48
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.94
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,30.0
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,87.6
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,129.1
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,117.1
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.49
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.18
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,26.1
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,9.5
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.6
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.91
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.91
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
922351,MORLAND AVENUE G279,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.02
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.02
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,50.8
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.1
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,97.8
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.11
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,24.9
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.84
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.77
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,38.0
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,34.11
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,45.6
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,95.0
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,159.5
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,144.6
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.19
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.48
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,19.8
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,9.3
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.51
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,61.62
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,66.6
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
922351,MORLAND AVENUE G279,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.89
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.7
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.11
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,41.5
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.6
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.77
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,25.2
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.14
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.76
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,33.46
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,41.6
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.3
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,132.1
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,139.3
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,12.1
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,9.2
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,45.14
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.45
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,64.26
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
922351,MORLAND AVENUE G279,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.41
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.78
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,46.1
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.1
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.8
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.68
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.41
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,20.7
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.6
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.3
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.7
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,30.08
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,34.7
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.8
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,119.2
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,125.0
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
