Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.97
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.58
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,9.1
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.38
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.95
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
922351,MORLAND AVENUE G279,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.47
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.21
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,36.9
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.4
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.89
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.21
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.8
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.04
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.94
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,31.8
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.1
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,116.2
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,123.4
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.4
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,19.5
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,9.2
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,49.67
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.16
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.31
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
922351,MORLAND AVENUE G279,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.92
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.8
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.85
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,32.9
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.2
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.3
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.37
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,27.1
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.78
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,33.96
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,33.8
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,41.4
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,85.3
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,140.1
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,138.9
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.51
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.49
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,14.1
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,9.3
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.57
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,60.67
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,61.24
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
922351,MORLAND AVENUE G279,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.17
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.53
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.67
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.46
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,25.4
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.7
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.62
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.12
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,29.0
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.1
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.8
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.27
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,33.0
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,33.2
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.9
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,123.0
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,137.8
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,9.2
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.05
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,59.07
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,59.88
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
922351,MORLAND AVENUE G279,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.2
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.21
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.32
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,58.4
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,116.4
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.65
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,32.0
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.3
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.88
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.77
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,33.55
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,35.8
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,91.2
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,107.5
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,140.3
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.1
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,9.0
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.73
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.57
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,69.8
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
922351,MORLAND AVENUE G279,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.17
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.4
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,44.0
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,86.7
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.42
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,31.1
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.3
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,23.06
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.92
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,32.75
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,32.2
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,95.9
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,103.8
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,136.5
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.74
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.29
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,23.3
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,8.8
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.93
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.98
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,61.98
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
922351,MORLAND AVENUE G279,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.6
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.69
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,38.7
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.1
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.12
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,32.5
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.4
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.77
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.34
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.87
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,30.79
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,30.6
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,88.4
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,120.4
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,128.0
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.12
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,26.0
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,8.7
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.07
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,57.01
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,58.65
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
922351,MORLAND AVENUE G279,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.06
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.59
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,30.9
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.9
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.7
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.3
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,22.8
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.8
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
