Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.01
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.43
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.37
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,24.7
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,95.6
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,126.0
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,130.3
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.54
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.66
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,27.1
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,8.6
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,56.53
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,58.45
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.61
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
922351,MORLAND AVENUE G279,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.16
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.6
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,31.6
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.51
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.59
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,26.6
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.66
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.44
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,32.91
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,38.4
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.2
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,117.5
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,136.2
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.89
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,22.9
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,8.5
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.44
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.74
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.35
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
922351,MORLAND AVENUE G279,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.77
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.81
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,26.6
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.42
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,32.5
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.2
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.28
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.43
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.33
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,30.0
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.4
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,113.2
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,120.9
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.68
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,19.6
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,8.5
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.59
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.9
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.49
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
922351,MORLAND AVENUE G279,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.48
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,23.1
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.1
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,32.9
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.0
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.09
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.43
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,35.16
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.42
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,45.1
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.2
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,146.2
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,114.0
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,8.6
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.55
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,63.09
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.66
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
922351,MORLAND AVENUE G279,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.38
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,27.4
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.06
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.48
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,11.9
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.44
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.53
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.29
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,112.0
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,96.8
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.76
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.52
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,19.4
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,8.6
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.52
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.46
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
922351,MORLAND AVENUE G279,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.33
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.27
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.99
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,37.3
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.0
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.24
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.86
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.42
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,9.6
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.24
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,25.08
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.97
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,33.6
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,106.3
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,92.9
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.98
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.03
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,10.9
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,8.6
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.11
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.72
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,51.42
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
922351,MORLAND AVENUE G279,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.51
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.52
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,36.0
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.23
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,14.7
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.84
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.14
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.14
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,35.3
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,102.6
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.23
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,18.5
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,8.6
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.23
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.18
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
922351,MORLAND AVENUE G279,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.65
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,25.6
