Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.47
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,13.5
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.52
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.64
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.12
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,39.2
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,109.0
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.6
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.44
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.8
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.49
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,14.0
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,8.5
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.33
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.96
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.7
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
922351,MORLAND AVENUE G279,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.45
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.9
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,22.3
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.56
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,11.8
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.95
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.8
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.93
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.6
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,14.1
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,8.5
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.09
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.01
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.45
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
922351,MORLAND AVENUE G279,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.34
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,23.2
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.12
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.34
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,12.3
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.92
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.96
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,32.8
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.8
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.57
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,10.6
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,8.3
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.98
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.67
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.05
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
922351,MORLAND AVENUE G279,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.83
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.64
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,21.0
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.27
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.83
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.25
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.21
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,30.8
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,10.1
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,8.3
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.03
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.3
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.23
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
922351,MORLAND AVENUE G279,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.07
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.65
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,22.5
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.72
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.87
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.54
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,33.3
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.73
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,19.8
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,8.3
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.26
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.88
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,44.14
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
922351,MORLAND AVENUE G279,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.03
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,21.8
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.81
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,12.1
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.52
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.14
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,32.0
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.12
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,7.5
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,8.4
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.85
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.26
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.55
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
922351,MORLAND AVENUE G279,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.29
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,18.7
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,9.2
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.36
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.27
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.64
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,39.5
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.5
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.92
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,6.5
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,8.3
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.63
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.56
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.03
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
922351,MORLAND AVENUE G279,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
