Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.32
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,24.5
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.91
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.43
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.58
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.59
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,33.3
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.4
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,8.4
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,8.3
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.03
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
922351,MORLAND AVENUE G279,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.83
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.04
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.47
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,9.9
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.54
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.54
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,32.1
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.04
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.17
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,8.7
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,8.4
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.79
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.79
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
922351,MORLAND AVENUE G279,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.01
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.25
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,19.0
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.21
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.15
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.67
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.18
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.9
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,9.3
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,8.5
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.43
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.49
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
922351,MORLAND AVENUE G279,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.51
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.72
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,21.8
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.28
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,9.4
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.19
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.48
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,31.2
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.1
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,7.6
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,8.5
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.25
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
922351,MORLAND AVENUE G279,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.8
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,19.4
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,11.0
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.32
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.87
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,28.3
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.27
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.21
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,6.5
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,8.5
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.8
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
922351,MORLAND AVENUE G279,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.86
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.51
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,20.6
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.82
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,31.8
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.2
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,6.9
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,8.6
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.87
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
922351,MORLAND AVENUE G279,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.78
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.43
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,19.4
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,11.0
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.63
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.38
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.79
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.36
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,11.4
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,8.8
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.6
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.23
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
922351,MORLAND AVENUE G279,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
