Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.09
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.55
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,22.1
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.54
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.47
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.12
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.61
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,9.4
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,9.0
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.66
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
922351,MORLAND AVENUE G279,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.06
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.86
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,17.8
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.01
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.23
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,18.3
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.89
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.22
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,10.3
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,9.1
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.37
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.15
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
922351,MORLAND AVENUE G279,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.65
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,16.5
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.07
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.08
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,20.0
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.43
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,9.8
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,9.2
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
922351,MORLAND AVENUE G279,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.05
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.61
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,15.8
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,11.3
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.91
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.72
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,11.0
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,9.3
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.8
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.26
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
922351,MORLAND AVENUE G279,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.24
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,11.8
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.04
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.3
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.28
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,14.9
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.2
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,6.6
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,9.4
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.53
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
922351,MORLAND AVENUE G279,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.18
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,17.7
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.18
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.05
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.77
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,16.3
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.27
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,9.8
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,9.4
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.51
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.91
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
922351,MORLAND AVENUE G279,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.89
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,17.5
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.11
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.04
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,12.0
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.42
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.57
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.78
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,18.0
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.06
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.51
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.23
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,9.0
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,9.6
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
