Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.43
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
922351,MORLAND AVENUE G279,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.5
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.83
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,22.4
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.4
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.74
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.7
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.19
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,9.6
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.32
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.9
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
922351,MORLAND AVENUE G279,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.79
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.33
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,25.3
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.3
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,17.3
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.76
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.45
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,24.1
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,11.0
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,9.6
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.36
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.73
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
922351,MORLAND AVENUE G279,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.18
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,17.7
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,17.1
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.04
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.87
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.39
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,23.7
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.55
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,9.6
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,9.5
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.63
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.81
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
922351,MORLAND AVENUE G279,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.37
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.56
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,20.0
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.14
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.94
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.49
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,8.3
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,9.4
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.9
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.73
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
922351,MORLAND AVENUE G279,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.22
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.86
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,23.1
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.18
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.6
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.03
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.7
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,6.5
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,9.3
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.47
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.96
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.58
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
922351,MORLAND AVENUE G279,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.27
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.71
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,30.3
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.82
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.95
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.6
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,21.3
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.42
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,7.2
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,9.4
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.8
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
922351,MORLAND AVENUE G279,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.29
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,24.2
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.67
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,14.3
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.38
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.11
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,22.3
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
