Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,10.2
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,9.5
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.21
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.99
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
922351,MORLAND AVENUE G279,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.89
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.02
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.28
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,25.1
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.73
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.93
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.96
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,23.8
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,8.1
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,9.6
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.31
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
922351,MORLAND AVENUE G279,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.46
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.67
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,26.8
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.66
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.68
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.8
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,26.4
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,9.7
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,9.7
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.88
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.93
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
922351,MORLAND AVENUE G279,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.52
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.26
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,28.7
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.1
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.63
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.64
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.37
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,24.2
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.08
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,9.3
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,9.6
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.73
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.92
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
922351,MORLAND AVENUE G279,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.86
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.11
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,23.9
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.3
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,11.0
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.76
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.27
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.21
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,10.5
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,9.8
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.91
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
922351,MORLAND AVENUE G279,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.98
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.95
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,27.8
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.13
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.69
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,23.4
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,8.9
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,10.0
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.68
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
922351,MORLAND AVENUE G279,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.4
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.68
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.59
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,25.3
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,9.4
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.17
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.37
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.39
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,28.9
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,80.1
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,13.7
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,10.1
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.81
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.65
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.43
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
922351,MORLAND AVENUE G279,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.49
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.55
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,25.1
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.3
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,12.7
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
