Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.85
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.87
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.17
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,21.3
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,9.3
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,10.1
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.06
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.7
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
922351,MORLAND AVENUE G279,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.05
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.98
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,22.3
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.29
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.61
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.86
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.71
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,11.9
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,10.2
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
922351,MORLAND AVENUE G279,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.17
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.94
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,23.1
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.1
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.85
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.29
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.8
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,9.5
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,10.5
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.7
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.06
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
922351,MORLAND AVENUE G279,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.85
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.67
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.83
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,19.0
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.02
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.42
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,25.8
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,14.7
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,10.6
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.34
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.37
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
922351,MORLAND AVENUE G279,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.7
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.43
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,19.1
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,14.9
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.08
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.72
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.33
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.65
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,17.5
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,10.8
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.36
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.46
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
922351,MORLAND AVENUE G279,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.19
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.12
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,22.3
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.05
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.93
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.85
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,21.2
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.36
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,17.1
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,11.1
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.9
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.99
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
922351,MORLAND AVENUE G279,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.99
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.12
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.44
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,24.5
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,20.7
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.07
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.62
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,9.0
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,11.2
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.15
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.85
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
922351,MORLAND AVENUE G279,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.32
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.36
