Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,24.6
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.7
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.52
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.45
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.87
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,23.9
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.36
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,11.2
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,11.4
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.7
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
922351,MORLAND AVENUE G279,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.71
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.81
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,46.1
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.9
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,8.6
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.34
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.27
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,18.6
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.61
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,19.3
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.98
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.95
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
922351,MORLAND AVENUE G279,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.25
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.6
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,49.0
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,87.8
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,10.8
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.51
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.07
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,15.4
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.07
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.4
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,14.9
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,19.4
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.03
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.73
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
922351,MORLAND AVENUE G279,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.01
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.37
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,50.5
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,90.9
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,10.5
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.6
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.07
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,17.9
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.43
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,9.3
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,19.5
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.16
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.17
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
922351,MORLAND AVENUE G279,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.56
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.64
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,47.5
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,89.2
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,13.1
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.81
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.98
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.7
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,21.5
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.58
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,12.1
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,19.9
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.21
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.52
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
922351,MORLAND AVENUE G279,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.07
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.2
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.01
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,45.7
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.2
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.41
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.64
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.98
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,21.8
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,10.0
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,19.9
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.75
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.34
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
922351,MORLAND AVENUE G279,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.99
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.9
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.01
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,44.2
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,85.3
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.72
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.29
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.81
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,19.6
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.21
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.76
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,8.4
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,20.0
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.31
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.47
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
922351,MORLAND AVENUE G279,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
