Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.36
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.26
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.75
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,44.5
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,83.1
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,9.2
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.6
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.33
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.48
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,17.9
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.57
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,9.0
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,20.0
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.89
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.58
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.42
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
922351,MORLAND AVENUE G279,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.6
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,36.1
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.9
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.18
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,11.0
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.88
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.66
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.96
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,10.5
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,20.0
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.26
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.2
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
922351,MORLAND AVENUE G279,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.62
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.08
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,33.7
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.2
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.5
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.48
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.16
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.79
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.74
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,19.8
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,10.6
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,20.1
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.77
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.36
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.87
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
922351,MORLAND AVENUE G279,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.49
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.3
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.04
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,27.0
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.9
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.36
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,19.0
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.83
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.77
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.87
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,16.7
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.2
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,11.0
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,20.1
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.89
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.57
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.93
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
922351,MORLAND AVENUE G279,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.53
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.64
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,36.4
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.14
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.78
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.73
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.5
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.67
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,26.3
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.8
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.3
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.14
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,10.1
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,20.2
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.76
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.9
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.45
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
922351,MORLAND AVENUE G279,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.2
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.43
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,41.7
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.3
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.5
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.15
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.33
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.78
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.51
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,20.2
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.83
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,11.1
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,20.3
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.46
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.23
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.31
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
922351,MORLAND AVENUE G279,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.65
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,31.41
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,67.6
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.7
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,130.8
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.47
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.35
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,16.2
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.15
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.03
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.43
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.95
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,11.9
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,20.3
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.95
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.32
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.7
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
922351,MORLAND AVENUE G279,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
