Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.99
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.03
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,45.6
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.7
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.3
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.9
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.46
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.11
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.53
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,20.3
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.7
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,20.4
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.32
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.93
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.93
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
922351,MORLAND AVENUE G279,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.94
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.15
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.45
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,35.9
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.89
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,17.8
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.07
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.01
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,30.2
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,13.1
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,20.5
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.65
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.23
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.13
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
922351,MORLAND AVENUE G279,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.05
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.49
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,43.7
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,90.5
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.5
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.15
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,16.2
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.87
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.99
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.1
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,19.8
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.48
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,15.5
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,20.5
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.03
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.45
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.21
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
922351,MORLAND AVENUE G279,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.61
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.79
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,50.9
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,96.9
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.25
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.53
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.64
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.21
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.22
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.4
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,22.3
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.96
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,12.9
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,20.4
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,54.12
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.53
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.15
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
922351,MORLAND AVENUE G279,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.94
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.96
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.22
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,50.9
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,102.1
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.7
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.25
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.01
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,15.2
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.95
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.25
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.79
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.7
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.5
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.36
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,12.2
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,20.6
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,54.6
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.29
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.05
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
922351,MORLAND AVENUE G279,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.52
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.71
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,56.3
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,88.6
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,102.1
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.59
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,19.9
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.83
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.47
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.13
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,23.2
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.36
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.03
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,14.0
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,20.5
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.98
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.05
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.69
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
922351,MORLAND AVENUE G279,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.13
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.28
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,50.6
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,99.3
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.6
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.59
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.78
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,18.1
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.22
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.14
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.46
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.38
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.98
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.48
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,10.2
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,20.6
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
