Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.45
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.22
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.27
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
922351,MORLAND AVENUE G279,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.88
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.54
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,48.5
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,94.2
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.3
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.06
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.73
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,13.7
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.67
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.21
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.2
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,24.1
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.0
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.11
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,14.1
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,20.7
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.1
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.33
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.41
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
922351,MORLAND AVENUE G279,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.49
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.21
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,50.4
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,104.7
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.17
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.29
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.56
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,11.9
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,20.6
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.45
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.06
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.33
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
922351,MORLAND AVENUE G279,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.44
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.08
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,58.0
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,108.4
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.7
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.7
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.35
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.57
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,14.9
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.52
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.87
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.65
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,26.2
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.49
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.07
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,10.5
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,20.6
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.94
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.53
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.45
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
922351,MORLAND AVENUE G279,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,29.34
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.1
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,63.8
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,120.6
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.7
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.05
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.85
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.25
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.07
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.19
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,28.4
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,80.0
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.1
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.04
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,10.8
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,20.7
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.82
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.34
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.67
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
922351,MORLAND AVENUE G279,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.44
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.03
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,67.3
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,125.0
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.8
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.01
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.17
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.86
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.46
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,32.1
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.8
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.6
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.09
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,9.5
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,20.7
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.58
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.67
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.12
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
922351,MORLAND AVENUE G279,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,31.88
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.28
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,68.9
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,131.3
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.39
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.76
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.27
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.46
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.31
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.45
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,34.8
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.9
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.4
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,109.7
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.51
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,12.0
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,20.6
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.33
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.43
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.45
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
922351,MORLAND AVENUE G279,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,30.67
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.46
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,68.0
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,126.4
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.77
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.14
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.02
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,41.9
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,74.2
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.7
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,113.7
