Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.31
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,12.1
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,20.5
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.7
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.53
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.31
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
922351,MORLAND AVENUE G279,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.02
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.88
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.13
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,59.9
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,118.4
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.7
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.43
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.36
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.81
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.3
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,32.5
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,56.0
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,134.2
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.32
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.02
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,20.4
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.14
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.38
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.04
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
922351,MORLAND AVENUE G279,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.89
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.3
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.01
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,63.6
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,118.9
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.29
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.41
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.58
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.64
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,52.1
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.8
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,122.8
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.94
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,13.3
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,20.3
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.58
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.05
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.01
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
922351,MORLAND AVENUE G279,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.08
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.87
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.78
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,52.8
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,103.4
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.4
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.5
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.43
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.64
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,22.2
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.94
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.67
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.43
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,39.9
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,86.2
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,101.7
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.14
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,20.3
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.83
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.47
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.96
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
922351,MORLAND AVENUE G279,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.35
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.82
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,44.6
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.0
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.2
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.67
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,18.5
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.51
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.85
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.26
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,35.6
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,87.4
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.5
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.79
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.16
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.11
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,18.2
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,20.3
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.65
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.53
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.17
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
922351,MORLAND AVENUE G279,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.47
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.02
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,38.0
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.3
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,12.9
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.42
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.11
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.21
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,33.3
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.4
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.4
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,110.4
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.7
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.51
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,14.6
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,20.3
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.92
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.17
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.95
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
922351,MORLAND AVENUE G279,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.85
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,36.1
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.4
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.86
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.67
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,13.3
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.77
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.74
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.4
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,25.6
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.3
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.5
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.1
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.95
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.22
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,20.3
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.62
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.61
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.53
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
922351,MORLAND AVENUE G279,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.63
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.96
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,44.5
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.5
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.85
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.96
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,13.2
