Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.88
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.35
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.31
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.3
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.8
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.11
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.21
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,25.3
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,20.2
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.71
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.36
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.58
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
922351,MORLAND AVENUE G279,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.08
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.88
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,39.0
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.5
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.92
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,14.7
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.98
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.55
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.77
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,20.5
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.3
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.97
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.48
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,30.8
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,20.2
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.15
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.41
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.78
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
922351,MORLAND AVENUE G279,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.37
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.19
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.76
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,39.4
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.8
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.4
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.93
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.89
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.42
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.22
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.64
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,22.8
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.1
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.3
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.66
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.48
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,20.3
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,20.2
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.7
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.11
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.54
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
922351,MORLAND AVENUE G279,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.52
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.22
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,48.2
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,93.2
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.39
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,11.5
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.77
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.03
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.45
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.1
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.9
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.37
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,13.9
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,20.0
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.63
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.91
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
922351,MORLAND AVENUE G279,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.48
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.32
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.22
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,38.8
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,88.5
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.58
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,10.4
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.57
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.26
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.48
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,28.3
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.33
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,15.2
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,20.0
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.98
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.63
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.19
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
922351,MORLAND AVENUE G279,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.2
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.64
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.88
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,41.5
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.3
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.51
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.13
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.13
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.33
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,25.9
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.9
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.05
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.86
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,20.1
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.1
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.86
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.06
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
922351,MORLAND AVENUE G279,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.25
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.4
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,47.3
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,98.2
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.62
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.4
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.93
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.07
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,18.7
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.2
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.8
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.44
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.67
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,16.3
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,20.0
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.49
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.2
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.24
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
922351,MORLAND AVENUE G279,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.06
