Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.78
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,48.1
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,92.2
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.98
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.99
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.28
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.58
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,21.8
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.4
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.3
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.45
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.69
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,20.0
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.96
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.9
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.59
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
922351,MORLAND AVENUE G279,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.23
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.19
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,47.0
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,98.1
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.93
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.06
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,18.5
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.18
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.7
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.07
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,24.1
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.5
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.0
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.44
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.96
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,19.4
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,20.0
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.28
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.92
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.31
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
922351,MORLAND AVENUE G279,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.09
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.4
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,44.1
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,90.9
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.62
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.64
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,19.7
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.41
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.83
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.03
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,34.5
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.8
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.4
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.89
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.84
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,20.0
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.3
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.36
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.49
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
922351,MORLAND AVENUE G279,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.3
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.92
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,35.6
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.2
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.76
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.85
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,17.3
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.6
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.03
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.09
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,29.6
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.0
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.43
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.78
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,20.0
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.7
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.3
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.13
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
922351,MORLAND AVENUE G279,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.55
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,46.0
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.0
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.56
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.75
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.1
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.94
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,31.6
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,88.0
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.48
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,12.1
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,19.9
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.97
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.83
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.66
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
922351,MORLAND AVENUE G279,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.03
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.71
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,44.2
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.7
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,91.2
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.96
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.22
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.77
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.91
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.7
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.38
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,22.0
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.5
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.87
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,11.5
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,19.9
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.26
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.11
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.22
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
922351,MORLAND AVENUE G279,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.81
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.65
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,36.6
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.1
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.3
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.29
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.34
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,13.2
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.07
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.75
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.67
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,31.6
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.4
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.36
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,19.8
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.71
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.39
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.13
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
922351,MORLAND AVENUE G279,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
