Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.16
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.55
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,28.9
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.5
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.87
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.38
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.52
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,37.8
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.9
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.58
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,18.9
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,19.9
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.84
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.84
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.12
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
922351,MORLAND AVENUE G279,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.25
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.89
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.95
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,29.5
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.9
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.14
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.39
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,24.9
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.46
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.42
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.81
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,26.9
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.58
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,15.1
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,19.8
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.31
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.85
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.59
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
922351,MORLAND AVENUE G279,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.38
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.07
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.56
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,26.5
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,68.6
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.05
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.7
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.6
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,27.3
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.8
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.15
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,16.1
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,19.9
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.09
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.73
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.23
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
922351,MORLAND AVENUE G279,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.86
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.38
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.51
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,20.9
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.04
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,13.9
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.04
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.36
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.36
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.0
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.08
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.73
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,17.0
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,19.9
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.15
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.55
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.15
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
922351,MORLAND AVENUE G279,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.42
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.24
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.92
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,22.2
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.9
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.8
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,13.1
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.79
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.06
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.43
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,30.4
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.9
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.39
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,23.5
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,19.8
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.48
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.72
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.01
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
922351,MORLAND AVENUE G279,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.1
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.92
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.76
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,24.2
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.3
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.38
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,22.9
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.8
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.46
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.47
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,27.6
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.6
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.14
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,13.6
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,19.8
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.15
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.72
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.23
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
922351,MORLAND AVENUE G279,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.78
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.65
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,15.4
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.2
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.12
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,23.3
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.32
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.4
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.62
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,22.9
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.8
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.7
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.11
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,13.2
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,19.8
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.01
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.56
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
