Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
922351,MORLAND AVENUE G279,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.66
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,19.9
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.5
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.3
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,16.3
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.09
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.42
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.76
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,23.3
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.2
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.3
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,11.3
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,19.7
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.06
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.02
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.59
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
922351,MORLAND AVENUE G279,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.2
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.27
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.07
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,20.4
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.26
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.58
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.72
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.05
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,11.5
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,19.8
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.64
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.22
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.95
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
922351,MORLAND AVENUE G279,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.57
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.07
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,18.5
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,11.5
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.14
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.51
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.23
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,33.8
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.6
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,19.8
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.35
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.48
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
922351,MORLAND AVENUE G279,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.14
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.96
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,26.8
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.9
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.64
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,31.7
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.02
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.59
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.99
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,26.6
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.9
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,12.5
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,19.8
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.63
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.78
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.03
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
922351,MORLAND AVENUE G279,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.56
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.97
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,30.8
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.86
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,25.4
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.83
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.43
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.72
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,28.1
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.3
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.42
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,11.1
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,19.8
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.96
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.1
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.96
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
922351,MORLAND AVENUE G279,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.38
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.52
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,33.7
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.2
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.02
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,15.7
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.3
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.88
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.45
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,32.0
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.5
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.61
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,15.2
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,19.7
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.1
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.53
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.61
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
922351,MORLAND AVENUE G279,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.01
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,31.0
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.09
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.48
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.95
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,35.4
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.8
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.3
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.67
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,12.7
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,19.7
922351,MORLAND AVENUE G279,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
