Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,99.5
922351,MORLAND AVENUE G279,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
922351,MORLAND AVENUE G279,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
922351,MORLAND AVENUE G279,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
922351,MORLAND AVENUE G279,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,11.5
922351,MORLAND AVENUE G279,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
922351,MORLAND AVENUE G279,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
922351,MORLAND AVENUE G279,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,19.2
922351,MORLAND AVENUE G279,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922351,MORLAND AVENUE G279,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
922351,MORLAND AVENUE G279,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
922351,MORLAND AVENUE G279,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
922351,MORLAND AVENUE G279,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
922351,MORLAND AVENUE G279,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
922351,MORLAND AVENUE G279,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
922351,MORLAND AVENUE G279,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.17
922351,MORLAND AVENUE G279,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.49
922351,MORLAND AVENUE G279,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.2
922351,MORLAND AVENUE G279,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
922351,MORLAND AVENUE G279,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
922351,MORLAND AVENUE G279,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
922351,MORLAND AVENUE G279,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.59
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.56
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,18.2
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.82
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.31
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.08
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.81
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,36.5
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.7
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,102.3
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.29
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,19.3
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.83
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.82
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.22
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
922351,MORLAND AVENUE G279,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.34
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.11
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.05
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,18.2
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.96
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,16.2
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.01
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.94
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.16
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,39.5
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.8
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,111.5
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,16.2
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,19.2
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.1
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.14
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
922351,MORLAND AVENUE G279,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.05
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.77
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,24.2
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.88
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.08
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.73
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.59
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,38.4
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,89.9
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,109.4
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.89
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.28
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.09
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,23.5
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,19.2
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.83
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.02
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.56
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
922351,MORLAND AVENUE G279,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.2
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.93
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.23
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,26.5
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.17
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.82
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.74
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.06
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,28.6
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,98.0
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.8
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.24
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,13.9
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,19.0
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.64
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.68
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
922351,MORLAND AVENUE G279,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.27
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.95
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.38
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,29.8
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,13.1
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.57
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.63
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.6
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,33.8
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.7
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,93.2
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.52
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,12.2
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,19.0
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.36
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.66
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.59
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
922351,MORLAND AVENUE G279,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.17
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.86
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.26
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.9
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,37.7
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.6
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.83
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.2
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.82
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.92
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.19
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,29.3
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.6
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,99.4
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.74
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.45
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,18.9
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.92
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.95
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
922351,MORLAND AVENUE G279,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.83
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.24
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.89
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,39.4
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.0
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.02
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
