Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,11.4
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.21
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.76
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.64
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,23.9
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.0
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.6
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.66
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,18.6
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.92
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.6
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.77
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
922351,MORLAND AVENUE G279,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.15
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.91
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,20.4
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.69
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,15.1
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.54
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.94
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.05
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,30.3
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.9
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.5
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,103.3
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,11.9
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,18.5
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.37
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.44
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.5
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
922351,MORLAND AVENUE G279,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.16
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.05
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.36
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,20.7
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.6
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.98
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.05
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.22
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.42
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,30.0
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.2
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.7
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.49
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,15.3
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,18.4
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.39
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.12
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.8
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
922351,MORLAND AVENUE G279,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.79
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.42
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.76
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,21.9
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.59
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,18.1
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.16
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.7
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.61
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,30.4
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,97.6
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.36
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,16.8
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,18.4
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.34
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.97
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.05
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
922351,MORLAND AVENUE G279,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.64
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.08
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.65
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,30.6
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.1
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.07
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.82
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.75
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.59
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,41.0
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.2
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.9
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,18.3
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.57
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.18
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.33
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
922351,MORLAND AVENUE G279,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.01
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.45
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.53
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,22.8
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.9
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.59
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.08
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,17.8
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.32
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.26
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,26.34
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,34.6
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.3
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,108.7
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.3
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.39
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,10.5
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,18.2
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.9
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.73
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.39
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
922351,MORLAND AVENUE G279,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.74
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.71
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,28.0
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.9
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.06
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,24.3
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.15
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.28
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,31.94
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,51.5
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,88.8
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,131.8
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,10.8
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,18.0
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.46
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.44
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.91
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
922351,MORLAND AVENUE G279,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
