Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.3
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.25
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.59
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,29.4
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.12
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,24.3
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.25
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.85
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,36.04
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,67.7
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.3
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,149.5
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.74
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,14.7
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,17.8
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.85
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.07
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,59.73
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
922351,MORLAND AVENUE G279,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.05
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.79
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.87
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,38.7
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.0
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,18.5
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.11
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.24
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,33.51
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,60.0
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,139.5
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.77
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,15.2
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,17.5
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.85
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.94
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.55
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
922351,MORLAND AVENUE G279,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.34
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.14
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.83
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,35.6
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.1
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.01
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.75
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,26.7
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.8
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.26
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.6
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.9
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,44.1
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.3
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,118.9
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,17.3
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.75
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.11
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.2
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
922351,MORLAND AVENUE G279,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.43
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.47
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.66
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,27.2
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.38
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.24
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,16.7
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.61
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.1
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.58
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.81
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,32.2
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.8
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.8
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,114.6
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.94
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,17.2
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,48.92
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.12
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.16
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
922351,MORLAND AVENUE G279,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.47
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.36
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.23
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,20.9
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.5
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.43
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.98
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.75
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.26
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.03
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.3
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,35.5
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,79.5
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.9
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,116.6
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.73
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,17.0
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.67
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.25
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.3
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
922351,MORLAND AVENUE G279,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.44
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.36
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.01
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,38.5
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,103.5
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.21
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.68
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.85
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.03
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.46
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,25.6
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.2
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.6
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,100.9
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.21
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.33
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,16.8
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.04
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.45
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.93
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
922351,MORLAND AVENUE G279,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.82
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.37
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.37
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,26.1
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.9
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.0
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.61
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.69
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.47
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.97
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.0
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.8
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,111.2
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.13
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.96
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,13.9
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,16.5
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.37
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.65
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.83
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
922351,MORLAND AVENUE G279,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
