Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.36
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.47
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.58
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,21.5
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.8
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.24
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.77
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.06
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.78
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,32.1
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,85.4
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,99.7
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,118.9
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.33
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,14.4
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,16.3
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.77
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.14
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.06
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
922351,MORLAND AVENUE G279,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.49
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.43
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.61
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,23.8
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.5
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.31
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.87
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,20.3
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.11
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.77
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.73
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,42.8
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,83.2
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.8
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,130.3
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.45
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,16.3
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,15.9
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.72
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.95
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.71
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
922351,MORLAND AVENUE G279,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.8
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.3
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.2
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,29.5
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.0
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.56
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,14.1
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.93
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.66
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.62
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,30.7
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,78.8
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,107.0
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,15.2
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,15.6
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.69
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.48
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.59
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
922351,MORLAND AVENUE G279,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.69
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.39
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.22
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,26.5
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.32
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,12.4
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.87
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.59
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.03
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.58
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,30.5
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.2
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.5
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.17
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,15.3
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.97
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.99
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.3
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
922351,MORLAND AVENUE G279,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.46
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.14
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,45.3
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.8
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.11
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.97
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,23.0
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.07
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.3
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.21
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.25
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,27.8
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,113.3
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,89.1
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,97.3
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,12.2
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,15.3
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.32
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.51
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,58.9
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
922351,MORLAND AVENUE G279,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.66
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.76
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,23.7
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.3
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.07
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.13
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,22.5
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.91
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.12
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.95
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.78
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,87.3
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,87.4
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,95.2
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.86
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.43
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,11.2
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,15.1
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.1
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.12
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.04
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
922351,MORLAND AVENUE G279,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.06
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,26.7
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.28
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,24.4
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.55
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.54
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.1
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.95
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,31.8
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.4
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.1
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,111.5
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.06
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.69
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,22.3
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,15.0
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.91
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.12
