Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.19
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
922351,MORLAND AVENUE G279,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.99
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,19.4
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.88
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,21.7
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.51
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.24
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.74
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,32.4
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.3
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,88.2
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,115.1
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,14.9
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.35
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.47
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.73
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
922351,MORLAND AVENUE G279,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.5
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.16
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,23.5
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.07
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.89
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.18
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.06
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,34.0
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.0
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.1
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,124.5
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.16
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.19
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,10.9
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,14.9
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.2
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.74
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.69
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
922351,MORLAND AVENUE G279,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.07
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,20.7
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.8
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,13.5
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.22
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.4
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.26
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,32.7
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,92.7
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,116.8
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.23
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.14
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,14.9
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.43
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.32
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
922351,MORLAND AVENUE G279,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.97
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,26.5
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.65
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,13.5
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.43
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.44
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.79
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,34.7
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.4
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,104.8
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,10.3
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,15.0
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.62
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.38
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.46
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
922351,MORLAND AVENUE G279,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.78
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,25.4
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,9.2
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.04
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.67
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.25
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,30.6
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.3
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.79
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,15.3
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.71
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.76
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.95
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
922351,MORLAND AVENUE G279,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.92
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,28.2
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.2
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.32
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.93
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.58
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.61
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,33.5
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.6
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.7
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.52
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,8.4
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,15.3
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.29
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.41
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.63
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
922351,MORLAND AVENUE G279,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.98
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.22
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.42
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,25.2
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.9
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,12.2
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.53
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.26
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.8
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.56
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,34.0
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.6
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.91
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,9.8
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
