Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,15.3
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.28
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.62
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
922351,MORLAND AVENUE G279,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.63
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.91
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,10.5
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.82
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.7
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.41
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.54
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,35.4
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,101.5
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,9.2
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,15.1
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.48
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.04
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.06
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
922351,MORLAND AVENUE G279,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.7
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.22
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,12.4
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,10.8
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.35
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.3
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.69
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,24.4
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.16
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.36
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,7.7
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,15.0
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.57
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.52
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
922351,MORLAND AVENUE G279,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.34
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,10.3
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.38
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.59
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.38
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,26.7
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.4
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,8.2
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,15.0
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.93
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.27
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.72
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
922351,MORLAND AVENUE G279,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.6
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,10.7
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.29
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,8.3
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.23
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.23
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.43
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,25.8
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.8
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.26
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,8.4
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,15.1
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.12
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.27
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
922351,MORLAND AVENUE G279,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.75
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.58
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,11.2
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,10.4
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.82
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.73
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.68
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,27.6
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.36
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,6.5
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,15.3
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.13
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.07
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
922351,MORLAND AVENUE G279,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.14
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,7.7
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.52
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.03
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.1
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.26
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,28.5
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,80.5
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,9.1
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,15.6
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.35
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.77
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.53
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
922351,MORLAND AVENUE G279,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,12.5
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.96
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.28
