Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,32.0
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.1
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.16
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.64
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.81
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,18.1
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,15.7
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.46
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
922351,MORLAND AVENUE G279,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.29
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.5
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,10.8
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,9.7
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.11
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.63
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,28.8
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.01
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,7.2
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,15.8
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.67
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.19
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.57
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
922351,MORLAND AVENUE G279,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.98
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,8.0
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.92
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.74
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,27.2
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.76
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,16.0
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.71
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.35
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
922351,MORLAND AVENUE G279,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.27
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.82
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,9.4
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.97
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,11.5
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.66
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.69
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.44
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,26.3
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.6
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.65
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.25
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,7.6
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,16.2
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.79
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.58
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
922351,MORLAND AVENUE G279,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.78
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,11.5
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.94
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.79
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,29.6
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.69
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,8.2
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,16.3
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.28
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
922351,MORLAND AVENUE G279,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.08
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,9.8
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,9.8
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.02
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.91
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,32.2
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.9
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,6.5
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,16.3
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.79
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.22
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
922351,MORLAND AVENUE G279,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,9.7
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.75
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.64
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,30.3
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,4.8
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,16.4
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.23
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
922351,MORLAND AVENUE G279,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.8
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.07
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,9.0
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
