Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.89
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.19
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,27.3
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.04
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,5.2
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,16.4
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.96
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
922351,MORLAND AVENUE G279,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.58
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,10.1
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,6.6
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.99
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.27
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,27.9
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,5.7
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,16.2
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.4
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.3
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
922351,MORLAND AVENUE G279,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.92
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.52
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,13.1
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.48
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,10.3
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.73
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,27.6
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.3
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,5.4
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,16.3
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.93
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.92
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
922351,MORLAND AVENUE G279,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.33
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.03
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.39
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,8.7
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.97
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.54
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,5.5
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,16.4
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.86
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
922351,MORLAND AVENUE G279,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.75
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,9.4
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.29
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.3
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,22.5
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.66
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,6.2
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,16.4
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.93
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.01
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
922351,MORLAND AVENUE G279,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.11
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,12.7
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,11.4
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.32
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.91
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,24.0
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.55
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,5.1
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,16.5
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.53
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.85
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
922351,MORLAND AVENUE G279,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,9.3
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,9.6
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.76
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.59
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,20.5
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,7.3
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,16.6
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.23
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.31
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
922351,MORLAND AVENUE G279,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
