Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.79
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,10.0
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,7.5
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.5
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.92
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.55
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.93
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,6.2
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,16.7
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.75
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.57
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
922351,MORLAND AVENUE G279,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.62
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.85
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,12.9
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,9.2
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.89
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.7
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.07
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.96
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,7.4
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,16.8
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.69
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.73
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.35
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
922351,MORLAND AVENUE G279,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.37
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.9
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,13.9
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.8
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,9.2
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.61
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.47
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.2
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,11.4
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,6.0
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,16.9
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.91
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.35
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.45
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
922351,MORLAND AVENUE G279,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.9
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.07
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,9.6
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.17
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.83
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.9
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.12
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,14.3
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,7.0
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,16.9
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.36
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.91
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.02
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
922351,MORLAND AVENUE G279,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.79
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.49
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,10.7
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.51
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,16.2
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.2
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.58
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.8
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,6.3
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,16.8
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.9
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.1
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
922351,MORLAND AVENUE G279,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.28
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,10.7
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,10.3
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.26
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.88
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.51
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,16.6
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.9
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.15
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,6.5
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,16.9
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.26
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.76
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
922351,MORLAND AVENUE G279,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.03
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.21
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,12.9
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.06
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.48
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.24
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,15.9
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.02
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,7.9
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,17.1
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.71
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.9
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
922351,MORLAND AVENUE G279,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
