Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.5
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,12.7
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,11.3
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.39
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.69
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,20.3
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.39
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.7
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,12.5
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,17.0
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.37
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.92
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.34
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
922351,MORLAND AVENUE G279,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.4
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.78
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.56
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,17.3
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,8.1
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,17.1
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.66
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
922351,MORLAND AVENUE G279,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,11.2
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,11.1
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.56
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.94
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.22
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,19.7
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,6.3
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,17.3
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.16
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.09
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.68
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
922351,MORLAND AVENUE G279,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.36
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.35
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,9.5
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.2
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.79
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.93
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,16.7
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.07
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,6.2
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,17.4
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.04
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.72
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
922351,MORLAND AVENUE G279,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.69
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,7.6
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.75
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.39
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.45
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,22.5
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.21
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,6.8
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,17.4
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.52
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.26
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
922351,MORLAND AVENUE G279,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.52
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,7.3
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.78
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.33
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.02
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.54
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,9.2
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,17.4
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.49
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.79
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.55
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
922351,MORLAND AVENUE G279,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.94
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.59
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.6
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,17.0
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,10.1
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.21
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.15
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.25
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.0
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.32
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,11.2
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,17.5
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.69
