Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.82
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.95
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
922351,MORLAND AVENUE G279,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.65
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,10.7
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.3
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,9.6
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.09
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.25
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.05
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,20.6
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,9.8
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,17.6
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.99
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.67
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
922351,MORLAND AVENUE G279,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.95
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,12.2
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.98
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.01
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.64
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.36
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.43
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,6.7
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,17.8
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.85
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.2
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
922351,MORLAND AVENUE G279,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.8
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.35
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,11.5
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,11.0
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.05
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.56
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.01
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,20.0
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.03
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,6.0
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,17.8
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.98
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.44
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.28
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
922351,MORLAND AVENUE G279,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.33
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.83
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,11.1
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,8.1
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.5
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.3
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.36
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.07
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,7.3
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,17.8
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.39
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.16
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.53
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
922351,MORLAND AVENUE G279,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.93
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,9.6
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.57
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.79
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.57
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,17.5
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.1
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.7
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.2
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.63
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,5.9
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,17.9
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.71
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.15
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.36
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
922351,MORLAND AVENUE G279,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.02
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.26
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.59
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,18.3
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,9.7
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.53
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.09
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.1
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.2
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,5.7
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,17.8
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.63
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.38
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.92
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
922351,MORLAND AVENUE G279,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.8
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.35
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.53
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,21.4
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.55
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,12.1
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.61
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.45
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.24
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.08
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,6.8
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
