Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,18.2
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.67
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.7
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
922351,MORLAND AVENUE G279,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.13
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,18.6
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.02
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.82
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,16.3
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.81
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.34
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.19
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.72
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,6.4
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,18.2
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.43
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.47
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.29
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
922351,MORLAND AVENUE G279,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.95
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.37
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.33
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,43.8
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,87.8
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.83
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,10.9
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.31
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.67
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,36.6
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.01
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.8
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,22.8
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,15.2
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.72
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,45.85
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
922351,MORLAND AVENUE G279,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.12
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.73
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.78
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,44.1
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.5
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.07
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,9.9
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.28
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.69
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,37.5
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,85.2
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.7
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.55
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,30.2
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,15.4
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.23
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.53
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,49.35
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
922351,MORLAND AVENUE G279,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.52
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.93
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.3
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,31.5
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.4
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.39
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.81
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.3
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,42.4
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,88.0
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.36
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,24.2
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,15.5
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.19
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.23
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.12
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
922351,MORLAND AVENUE G279,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.8
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.98
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.17
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,22.1
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.29
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.71
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.65
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,25.2
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.12
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,17.2
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,15.6
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.42
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
922351,MORLAND AVENUE G279,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.86
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.51
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,24.2
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.73
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,13.1
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.98
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.02
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.61
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,20.3
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.04
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,14.4
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,15.8
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.8
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.01
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
922351,MORLAND AVENUE G279,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.53
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.91
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.4
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,19.4
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.47
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.58
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.83
