Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.38
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,22.3
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.01
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,15.8
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.68
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.58
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.25
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
922351,MORLAND AVENUE G279,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.49
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.93
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.91
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,24.5
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.9
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.36
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.54
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.98
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,19.9
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.03
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,13.6
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,16.0
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.92
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.69
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.21
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
922351,MORLAND AVENUE G279,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.45
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.59
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.65
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.48
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,31.2
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.53
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.44
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.24
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.21
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.65
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.61
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.52
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,10.3
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,16.1
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.16
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.26
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.63
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
922351,MORLAND AVENUE G279,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.76
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.54
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.16
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,39.2
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.0
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.45
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,18.2
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.29
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.13
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.51
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,25.9
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.19
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,10.1
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,16.0
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.59
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.54
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.93
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
922351,MORLAND AVENUE G279,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.46
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.16
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.52
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.35
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,48.7
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,99.2
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.12
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,13.1
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.73
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.56
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.88
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,25.2
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.4
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.98
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,10.5
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,16.3
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.6
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.31
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.17
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
922351,MORLAND AVENUE G279,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.17
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.81
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.46
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.46
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.61
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.91
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,61.1
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,114.5
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.63
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.33
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.1
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.72
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,20.7
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.49
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,15.3
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,16.3
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.75
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.13
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,52.65
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
922351,MORLAND AVENUE G279,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.31
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.92
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.5
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,55.9
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,113.2
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.35
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.28
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.14
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,13.9
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.23
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.16
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.76
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,23.1
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.47
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.58
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.52
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,16.4
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.23
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.7
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.91
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
922351,MORLAND AVENUE G279,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.01
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.25
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.44
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,46.0
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,98.2
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
