Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.9
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.03
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.75
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,16.7
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.75
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.15
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.77
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,28.2
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.8
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.5
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.84
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.21
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,21.3
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,16.2
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.97
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.86
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.38
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
922351,MORLAND AVENUE G279,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.81
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.22
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.38
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.31
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,30.2
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.0
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.58
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.93
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.99
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.45
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,36.5
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,95.1
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.5
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.75
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.63
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,20.0
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,16.2
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.28
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.53
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.52
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
922351,MORLAND AVENUE G279,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.85
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.59
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.61
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.7
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,35.6
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.9
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.67
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.77
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.06
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.94
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,32.6
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.8
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.2
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.65
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.54
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,15.7
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,16.4
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.43
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.98
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.69
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
922351,MORLAND AVENUE G279,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.02
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.71
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.02
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,41.9
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,95.4
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.15
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,12.5
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.14
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.26
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.85
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,32.2
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,96.9
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.2
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.7
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.13
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,15.4
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,16.3
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.97
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.49
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.97
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
922351,MORLAND AVENUE G279,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.84
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.82
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.95
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,36.0
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.9
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.29
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.35
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,19.1
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.55
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.17
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.74
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,26.7
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,100.5
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.27
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,14.4
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,16.4
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.17
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.57
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.3
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
922351,MORLAND AVENUE G279,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.93
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.88
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.2
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,33.4
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.4
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.12
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.49
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.64
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.19
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,98.6
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.1
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.72
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,11.9
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,16.6
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.26
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.92
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.5
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
922351,MORLAND AVENUE G279,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.38
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.95
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.61
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,40.2
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,98.7
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.98
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.71
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.21
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,16.3
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.28
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.48
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.48
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,40.3
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,97.7
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,107.2
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,11.0
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,16.8
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.1
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.74
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,63.29
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
922351,MORLAND AVENUE G279,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.19
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
