Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.38
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.98
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.65
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,42.5
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,98.3
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.73
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.05
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,21.3
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.7
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.49
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.19
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.07
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,35.0
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,100.5
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.8
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,12.3
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,17.1
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.8
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.05
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.95
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
922351,MORLAND AVENUE G279,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.8
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.24
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.88
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,41.6
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,95.6
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.56
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.66
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,20.9
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.69
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.85
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.62
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,31.6
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,95.3
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.8
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.01
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.45
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,12.2
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,17.2
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.13
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.41
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.6
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
922351,MORLAND AVENUE G279,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.22
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.45
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.2
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.08
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.27
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,39.7
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.3
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,114.1
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.73
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.21
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,17.7
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.3
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.81
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.73
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.44
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,34.0
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.7
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,107.6
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,89.5
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.72
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.64
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.92
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,9.4
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,17.4
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.81
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.07
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.81
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
922351,MORLAND AVENUE G279,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.21
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.97
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.38
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.32
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.8
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,49.5
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,111.8
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.14
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.13
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,20.2
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.52
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.62
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.18
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,40.4
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,102.7
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,110.3
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.85
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,10.3
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,17.5
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.87
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.51
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.95
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
922351,MORLAND AVENUE G279,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.21
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.76
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.4
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.77
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.97
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,43.8
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,108.5
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.19
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.32
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.45
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.31
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.36
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,42.0
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,122.5
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,106.3
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.35
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,11.9
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,17.5
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.97
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.82
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.85
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
922351,MORLAND AVENUE G279,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.17
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.94
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.61
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.73
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.54
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,45.0
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.4
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,106.8
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.03
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.8
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,14.0
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.35
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.61
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.12
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,35.3
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,110.8
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.6
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.58
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,11.3
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,17.5
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.19
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.7
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.02
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
922351,MORLAND AVENUE G279,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.17
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.62
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.1
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.34
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.83
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,35.2
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,75.2
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,92.0
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.53
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.49
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.46
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,20.7
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.6
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.41
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,31.72
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.83
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,56.5
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,131.8
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.16
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.48
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,12.9
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,17.6
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.48
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.6
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.6
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
922351,MORLAND AVENUE G279,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
