Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.02
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.94
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.63
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,42.3
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,98.4
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,90.7
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.68
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.7
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.05
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.94
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.18
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,53.0
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,132.2
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.6
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.68
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.58
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,11.2
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,17.6
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.38
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.61
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.08
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
922351,MORLAND AVENUE G279,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.19
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.69
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.06
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.34
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,46.6
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.5
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,110.0
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.72
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.09
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,26.1
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.2
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.2
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.54
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.35
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,48.4
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,123.0
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.8
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.08
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,10.3
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,17.8
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.08
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.94
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.97
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
922351,MORLAND AVENUE G279,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.21
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.56
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.41
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.1
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.35
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,51.8
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,93.6
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,118.3
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.42
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.5
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,26.4
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.0
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.31
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,39.6
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.71
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,70.1
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.7
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,165.1
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.4
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,17.8
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.63
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.16
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.48
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
922351,MORLAND AVENUE G279,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.23
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.06
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.51
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,40.6
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.7
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,107.7
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.34
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.96
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,29.0
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.6
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.69
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,35.95
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.35
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,62.8
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,150.0
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.4
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.31
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.75
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,20.3
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,17.9
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.87
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,70.76
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.38
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
922351,MORLAND AVENUE G279,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.4
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.84
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.65
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,51.6
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,113.3
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.27
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.8
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.14
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,20.6
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.9
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.81
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.63
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.11
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,44.7
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,127.6
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.46
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.75
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,16.0
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,18.0
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.68
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.9
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.65
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
922351,MORLAND AVENUE G279,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.42
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.82
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.32
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.66
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,31.6
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.7
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.2
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.91
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.92
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.71
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,20.2
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.85
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.87
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,34.23
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,50.7
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.3
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,142.1
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.92
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,18.1
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.56
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.54
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.3
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
922351,MORLAND AVENUE G279,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.87
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.91
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,28.1
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.11
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.43
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.08
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.93
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.52
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,34.18
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.09
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,42.7
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.1
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,141.8
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,88.0
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.55
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.49
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,12.1
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,18.0
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
