Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.79
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.17
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.56
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
922351,MORLAND AVENUE G279,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.26
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.92
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,30.3
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.55
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.39
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.6
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,23.1
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.1
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.69
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,32.41
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.06
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,36.3
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,85.9
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,134.7
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,100.7
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.82
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.82
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,15.7
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,17.9
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.92
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.83
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.39
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
922351,MORLAND AVENUE G279,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.17
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.55
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.67
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,26.9
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.67
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.64
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.96
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,19.4
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.63
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.35
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,35.96
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,30.66
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,46.0
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.9
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,149.3
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,127.2
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.68
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.53
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,17.7
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,18.0
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.51
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.64
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.29
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
922351,MORLAND AVENUE G279,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.18
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.32
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.24
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.97
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,34.6
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.5
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.11
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.36
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.63
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,19.3
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.81
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.7
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,33.02
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.18
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,42.8
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,137.3
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,129.6
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.77
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.04
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,16.5
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,17.8
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.18
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.73
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.04
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
922351,MORLAND AVENUE G279,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.5
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.28
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.97
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,39.5
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.2
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.5
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.37
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.87
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,26.9
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,85.0
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.15
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.44
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.9
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.66
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,41.0
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.1
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,133.0
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,124.0
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.39
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.8
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.37
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,17.6
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.14
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.42
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.88
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
922351,MORLAND AVENUE G279,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.19
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.56
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.41
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.63
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,36.4
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,87.2
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.85
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.66
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,37.8
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,87.0
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.57
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,26.55
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,33.16
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,44.9
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.1
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,110.5
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,138.0
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.08
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.91
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,21.4
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,17.6
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.79
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.95
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.36
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
922351,MORLAND AVENUE G279,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.18
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.86
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.61
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.29
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,47.0
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.5
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.8
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.91
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.85
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,32.5
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.6
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.5
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.66
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.21
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.72
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,40.6
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,109.1
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,127.7
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.64
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.59
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.51
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,17.9
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,17.5
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.36
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.35
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.92
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
922351,MORLAND AVENUE G279,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.65
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.33
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.25
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,42.3
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.2
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,98.0
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.83
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.47
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.68
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.86
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,25.26
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.64
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,30.4
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.7
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,105.6
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,116.1
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.7
