Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.75
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,24.5
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,17.5
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.3
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.92
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.33
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
922351,MORLAND AVENUE G279,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.67
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.36
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,48.9
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.2
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,105.9
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.53
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,16.5
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.93
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.65
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.42
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.21
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,25.2
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,94.1
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,118.3
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,92.7
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.61
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.1
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,23.4
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,17.6
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.18
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.37
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.18
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
922351,MORLAND AVENUE G279,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.24
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.32
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.49
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,53.2
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.2
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,113.6
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.05
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.46
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,15.8
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.21
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.44
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.01
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,37.6
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.8
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,121.5
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.0
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.35
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,34.1
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,17.4
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.22
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.7
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.29
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
922351,MORLAND AVENUE G279,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.95
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.63
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,49.4
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.8
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.4
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.85
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.55
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.83
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.57
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.08
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.7
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,40.1
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,117.2
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.5
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.03
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.39
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,31.6
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,17.4
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.64
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.52
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.27
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
922351,MORLAND AVENUE G279,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.37
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.71
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,31.3
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.4
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.08
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,21.5
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.0
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.46
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.72
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.9
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,106.6
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.7
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.72
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,24.4
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,17.3
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.19
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.92
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.3
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
922351,MORLAND AVENUE G279,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.66
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.91
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,37.4
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.7
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.3
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.38
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.8
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,24.8
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.52
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.54
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.44
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,24.2
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.4
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,98.0
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,97.6
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.42
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.7
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,22.2
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,17.3
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.51
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.6
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.06
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
922351,MORLAND AVENUE G279,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.29
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.11
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.46
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,36.4
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.7
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.4
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.86
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,21.7
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.97
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.87
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.28
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,25.5
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.7
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.6
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,100.4
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.39
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.88
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,21.5
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,17.2
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.31
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.81
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.74
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
922351,MORLAND AVENUE G279,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.64
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.21
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,37.3
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.5
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.54
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,15.7
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
