Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.8
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.34
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.59
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,32.3
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.6
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,81.2
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.07
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,13.9
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,17.2
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.14
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.75
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.9
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
922351,MORLAND AVENUE G279,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.99
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.64
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.31
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,36.3
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.8
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.08
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,15.4
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.57
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.95
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.4
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,39.2
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,91.1
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.7
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,12.1
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,17.2
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.79
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.71
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.21
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
922351,MORLAND AVENUE G279,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.61
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.63
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.71
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,37.0
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.13
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,14.1
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.55
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.59
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.03
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,40.2
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,98.3
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.3
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,11.1
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,17.3
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.53
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.33
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.83
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
922351,MORLAND AVENUE G279,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.62
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.29
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.24
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,42.4
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.1
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.87
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.25
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.96
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.51
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,29.7
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.3
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.4
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,13.3
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,17.2
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.77
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.68
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.63
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
922351,MORLAND AVENUE G279,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.89
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.98
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,31.8
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.67
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,18.1
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.48
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.01
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.05
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.1
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,17.4
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.54
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.31
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.5
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
922351,MORLAND AVENUE G279,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.39
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.13
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.87
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,22.1
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.08
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,16.7
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.82
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.4
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.7
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,11.9
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,17.3
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.16
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.03
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.17
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
922351,MORLAND AVENUE G279,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.3
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,23.9
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.15
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,20.9
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.04
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.57
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.79
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.4
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,17.0
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,17.5
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.4
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.05
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.33
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
922351,MORLAND AVENUE G279,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.38
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.38
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,35.4
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
