Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.43
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,28.2
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.92
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.45
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.0
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,23.9
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.5
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.99
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,17.7
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.55
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.07
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.42
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
922351,MORLAND AVENUE G279,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.15
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.97
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,27.6
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.86
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,15.1
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.85
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.21
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.87
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,10.6
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,18.2
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.49
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.9
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.83
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
922351,MORLAND AVENUE G279,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.07
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.26
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,21.8
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.11
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,18.0
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.56
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.4
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.64
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,21.2
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.3
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.08
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,12.9
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,19.1
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.37
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.88
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.55
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
922351,MORLAND AVENUE G279,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.01
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.42
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,15.2
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.76
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.6
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.04
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,19.0
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.43
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,13.9
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,20.0
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.6
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.29
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
922351,MORLAND AVENUE G279,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.37
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.31
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.11
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,13.6
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.73
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,14.7
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.76
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.86
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.72
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,16.6
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,20.2
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.48
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.27
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.67
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
922351,MORLAND AVENUE G279,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.25
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.53
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.4
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,27.3
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.16
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.1
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.08
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.24
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.49
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,25.2
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.5
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.58
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.23
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,20.6
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.03
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.56
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.2
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
922351,MORLAND AVENUE G279,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.02
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.33
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.63
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,27.2
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.99
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.45
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,18.7
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.93
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.4
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.52
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,40.4
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,97.6
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,17.9
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,21.0
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.86
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.7
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.03
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
922351,MORLAND AVENUE G279,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
