Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.63
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.63
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,28.5
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.9
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.86
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.3
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,15.3
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.41
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.01
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.22
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,43.2
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,104.6
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,19.9
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.63
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.94
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.55
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
922351,MORLAND AVENUE G279,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.19
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.77
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,31.1
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.1
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.13
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,17.3
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.85
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.29
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.62
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,33.5
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.7
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,93.8
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,10.0
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,19.2
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.77
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.39
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.01
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
922351,MORLAND AVENUE G279,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.18
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.09
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.4
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,19.0
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.52
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.9
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.77
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,33.3
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.4
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,98.3
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.61
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,11.9
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,18.1
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.2
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.08
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.28
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
922351,MORLAND AVENUE G279,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.3
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.5
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.46
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,33.9
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.5
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.87
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.93
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.25
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,26.6
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.6
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.2
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,8.6
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,17.1
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,45.14
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.91
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.91
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
922351,MORLAND AVENUE G279,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.19
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.7
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,33.4
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.3
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.57
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.76
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,11.2
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.94
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.48
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.36
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,25.4
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.9
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,92.9
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,11.8
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,16.6
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,44.33
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.51
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.28
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
922351,MORLAND AVENUE G279,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.38
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.35
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.09
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,30.7
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.3
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,12.4
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.1
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.76
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.54
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,29.3
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.4
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.82
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,16.5
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,16.5
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.56
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.35
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.75
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
922351,MORLAND AVENUE G279,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.03
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,37.2
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.8
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,12.0
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.49
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.82
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.17
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,91.9
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.54
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.29
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,12.7
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,16.5
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.02
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.01
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.45
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
922351,MORLAND AVENUE G279,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
