Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.3
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.06
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.01
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,31.9
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,75.6
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.72
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.68
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.86
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.33
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.45
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,31.8
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.5
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,105.5
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.44
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,16.3
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.39
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.35
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.44
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
922351,MORLAND AVENUE G279,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.95
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.16
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,40.2
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,90.7
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.83
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,14.6
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.29
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.9
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.33
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,27.7
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.8
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,101.1
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,9.2
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,16.2
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.86
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.94
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.73
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
922351,MORLAND AVENUE G279,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.16
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.07
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.91
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,33.2
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.2
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.17
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.96
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.19
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.33
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.77
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,27.7
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.0
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,98.9
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.52
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,12.0
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,16.2
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.24
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.15
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.57
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
922351,MORLAND AVENUE G279,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.76
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.94
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.54
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,40.6
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.1
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.38
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.01
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.98
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.7
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,36.9
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,110.8
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.76
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.77
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,12.1
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,16.1
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.06
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.13
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.88
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
922351,MORLAND AVENUE G279,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.36
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.86
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.2
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,51.0
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,105.0
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.9
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.08
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.33
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.28
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,32.5
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.9
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,100.9
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.91
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,13.6
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,16.0
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.85
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.53
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.93
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
922351,MORLAND AVENUE G279,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.71
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.52
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.43
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,62.6
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,126.4
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.8
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.01
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,17.1
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.29
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.3
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.44
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,31.4
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.7
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,101.1
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,16.0
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,60.52
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.2
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.67
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
922351,MORLAND AVENUE G279,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.38
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.2
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,38.3
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.0
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.4
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.83
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.84
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.86
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.75
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,24.7
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.9
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.2
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.89
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,8.5
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,16.1
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
