Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.32
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.86
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.02
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
922351,MORLAND AVENUE G279,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.09
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.56
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,49.0
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,95.7
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.74
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.54
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.17
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,24.7
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.4
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,106.0
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,104.3
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.42
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,7.6
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,16.1
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.24
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.95
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.32
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
922351,MORLAND AVENUE G279,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.41
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.17
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.81
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,52.4
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,108.3
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.19
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,19.5
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.75
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.13
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.43
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.45
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,27.9
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.5
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,97.0
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,104.9
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,8.6
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,16.0
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,48.81
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.14
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.91
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
922351,MORLAND AVENUE G279,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.7
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.23
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.74
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,52.3
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,113.0
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.58
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.78
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.22
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.56
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.68
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,28.7
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.3
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,110.3
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,109.6
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,9.3
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,15.9
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,53.51
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,51.96
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.9
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
922351,MORLAND AVENUE G279,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.77
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.91
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.28
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,35.4
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.8
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.67
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,24.4
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.1
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.13
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,25.47
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.12
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,87.3
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,106.0
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,111.8
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,9.6
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,15.9
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,49.7
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,53.01
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.57
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
922351,MORLAND AVENUE G279,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.84
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.2
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.56
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,24.3
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.1
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.15
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.91
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.74
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.44
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.83
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,85.4
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,117.4
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,127.2
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.14
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,11.3
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,15.9
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.18
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.57
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.05
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
922351,MORLAND AVENUE G279,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.96
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.38
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.45
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,17.8
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.73
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.69
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.63
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.23
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.88
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,27.1
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.2
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,112.4
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,115.4
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,15.8
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.33
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.86
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.07
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
922351,MORLAND AVENUE G279,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.17
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.37
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.92
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.57
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,35.2
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.5
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.88
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,10.7
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.7
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.28
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.23
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,27.9
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,112.8
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,112.6
