Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,15.7
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,15.7
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.54
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.79
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,59.81
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
922351,MORLAND AVENUE G279,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.56
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.27
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.67
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,19.3
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.99
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.32
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,17.7
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.36
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.41
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.09
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,31.0
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.9
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,117.4
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,112.0
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.8
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,15.5
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.27
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.96
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.97
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
922351,MORLAND AVENUE G279,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.08
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.62
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.26
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,15.9
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.69
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.92
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.09
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,29.42
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,36.7
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,120.1
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,121.6
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.92
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,15.5
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,15.5
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.46
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.21
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.65
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
922351,MORLAND AVENUE G279,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.92
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.16
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.06
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.98
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,29.46
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,32.25
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,33.0
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,86.1
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,121.8
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,133.1
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,15.3
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.75
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,52.88
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.35
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
922351,MORLAND AVENUE G279,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.86
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.9
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.96
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.2
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.54
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.82
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,27.0
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.7
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.63
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,36.06
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,34.99
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,52.5
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,149.8
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,144.6
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,12.5
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,15.4
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.36
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,63.67
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,52.21
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
922351,MORLAND AVENUE G279,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.89
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.65
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.37
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,20.7
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.12
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,26.8
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.86
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.2
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.34
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.25
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,40.6
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,133.7
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,106.0
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.02
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,13.5
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,15.3
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.7
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,58.13
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.91
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
922351,MORLAND AVENUE G279,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.9
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.89
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,22.7
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.11
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.41
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.2
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,32.8
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.1
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.79
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.64
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.38
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.33
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,40.9
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,125.9
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,109.1
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.3
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,15.2
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.21
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,56.53
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.18
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
922351,MORLAND AVENUE G279,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.46
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.1
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.01
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,20.0
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.7
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.22
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.11
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,31.0
