Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.3
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.19
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.78
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.75
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,33.3
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.3
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,131.9
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,103.1
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.93
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,15.4
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,15.1
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.76
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,62.03
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.87
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
922351,MORLAND AVENUE G279,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.17
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.66
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.18
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.12
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,23.6
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.2
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.97
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,24.7
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.74
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.42
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.24
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.54
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,33.5
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,125.3
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,110.0
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.52
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.96
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,14.9
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.92
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,56.83
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.41
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
922351,MORLAND AVENUE G279,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.15
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.01
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.46
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,16.1
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.53
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,20.3
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.83
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.55
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,34.75
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.99
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,46.9
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,144.5
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,111.9
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.34
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.39
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.23
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,15.5
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,15.0
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.24
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,62.67
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.13
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
922351,MORLAND AVENUE G279,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.32
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.97
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,29.2
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.1
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.4
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.55
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,24.8
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.23
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.71
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.76
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,48.6
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,132.5
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,114.7
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,14.9
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.08
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.79
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.89
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
922351,MORLAND AVENUE G279,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.21
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.37
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.79
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,30.7
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,75.9
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.4
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.67
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.75
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.41
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.26
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.06
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,29.1
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,112.5
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,99.7
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.04
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.64
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,12.0
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,14.7
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.35
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.16
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.13
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
922351,MORLAND AVENUE G279,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.42
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.91
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.67
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,18.6
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.1
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.39
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,15.4
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.87
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.06
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,31.35
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.79
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,32.7
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.1
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,130.0
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,103.0
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.92
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,14.5
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.6
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,52.88
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.04
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
922351,MORLAND AVENUE G279,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.34
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.52
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,24.2
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.73
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.68
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.54
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.53
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.76
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.8
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,103.9
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,111.0
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.31
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.3
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,14.4
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.73
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.92
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.52
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
922351,MORLAND AVENUE G279,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.56
