Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.68
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.63
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,29.7
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.88
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,18.7
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.16
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.83
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,31.15
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,37.8
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,83.0
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.2
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,129.2
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.66
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.05
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,21.6
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,14.4
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.54
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.13
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.78
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
922351,MORLAND AVENUE G279,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.67
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.36
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.07
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,26.6
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.12
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,15.5
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.8
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.83
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.04
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.01
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,29.7
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.6
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.9
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,111.8
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.64
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,22.5
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,14.4
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.92
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.23
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.8
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
922351,MORLAND AVENUE G279,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.52
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.5
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,29.4
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.6
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.95
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.53
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.19
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,40.27
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,71.4
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.9
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.3
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,167.4
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.97
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.94
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,17.5
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,14.5
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.39
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.7
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,61.08
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
922351,MORLAND AVENUE G279,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.04
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.57
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,37.3
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.53
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,13.5
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.94
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.2
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.31
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.08
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,38.4
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.6
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,104.8
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,126.9
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,16.3
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,14.5
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.15
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.78
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.36
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
922351,MORLAND AVENUE G279,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.85
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.8
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,37.3
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.4
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.56
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.65
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,8.6
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.79
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.31
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.74
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.99
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,29.5
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,96.7
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.02
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.33
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.39
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,14.4
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.37
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.6
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.83
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
922351,MORLAND AVENUE G279,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.48
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.77
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,46.8
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,88.7
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.57
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.57
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.14
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.45
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,29.1
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.1
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.3
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,13.3
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,14.5
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.25
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.34
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.95
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
922351,MORLAND AVENUE G279,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.17
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.74
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,64.1
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,112.4
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.38
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.31
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.63
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.89
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,38.8
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,99.3
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,12.6
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,14.5
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.22
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,56.4
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
922351,MORLAND AVENUE G279,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
