Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.08
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.37
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.21
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,47.2
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.7
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.77
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.62
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.29
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.89
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,32.6
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.1
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.4
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.96
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,18.6
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,14.4
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.41
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.52
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.28
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
922351,MORLAND AVENUE G279,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.23
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.74
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.58
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,20.6
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,10.9
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.69
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.33
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.5
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,20.3
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.79
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,14.6
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.74
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.83
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
922351,MORLAND AVENUE G279,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.69
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,18.0
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.67
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,9.6
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.54
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.89
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.84
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.77
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,9.9
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,14.8
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.28
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.97
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
922351,MORLAND AVENUE G279,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.71
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.13
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,18.1
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,11.0
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.75
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.61
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,30.8
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,8.3
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,14.9
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.35
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
922351,MORLAND AVENUE G279,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.42
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.85
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.68
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.94
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,8.4
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,15.0
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.93
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
922351,MORLAND AVENUE G279,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.85
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,10.7
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.75
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.81
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,35.7
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.68
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.62
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,14.0
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,15.1
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.2
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
922351,MORLAND AVENUE G279,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.02
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,14.4
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,9.8
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.81
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,32.2
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.6
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,9.5
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,14.9
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.92
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.89
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
