Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
922351,MORLAND AVENUE G279,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.26
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,14.9
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,8.0
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.61
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.5
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.7
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.64
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,7.4
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,15.2
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.79
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
922351,MORLAND AVENUE G279,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.11
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,12.5
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,10.0
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.08
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.9
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,33.1
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,6.6
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,15.3
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.41
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.24
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
922351,MORLAND AVENUE G279,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.2
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.83
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.01
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,18.3
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,7.1
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.43
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.57
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,34.8
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.29
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,8.6
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,15.3
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.27
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
922351,MORLAND AVENUE G279,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.77
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,13.9
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,9.5
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.53
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,10.9
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,15.3
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.57
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.37
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.97
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
922351,MORLAND AVENUE G279,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.2
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.06
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,13.6
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,10.9
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.26
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.65
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,28.2
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.91
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,8.3
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,15.5
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.19
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.33
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
922351,MORLAND AVENUE G279,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,8.8
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.11
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,20.2
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.08
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.88
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,7.5
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,15.7
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.38
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
922351,MORLAND AVENUE G279,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.52
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.5
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,12.5
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,6.0
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.87
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.08
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,26.9
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.2
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,8.6
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,15.8
