Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.56
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
922351,MORLAND AVENUE G279,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.34
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,11.4
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,7.2
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.98
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.69
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,19.0
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,8.9
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,15.8
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
922351,MORLAND AVENUE G279,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.2
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.26
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,14.4
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,6.9
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.25
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.59
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.63
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,8.4
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,15.6
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
922351,MORLAND AVENUE G279,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.11
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,12.5
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,9.2
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.35
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.25
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,7.5
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,15.6
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
922351,MORLAND AVENUE G279,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.35
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.12
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,13.9
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.07
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,9.1
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,11.8
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,16.6
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.13
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
922351,MORLAND AVENUE G279,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.61
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.4
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,13.3
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.6
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,11.4
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.6
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.49
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,15.9
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,12.3
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,17.3
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.36
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
922351,MORLAND AVENUE G279,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.13
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.02
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,17.0
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,8.8
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.3
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.13
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.05
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,7.5
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,17.9
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
922351,MORLAND AVENUE G279,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.14
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,7.3
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.05
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,12.3
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
