Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.95
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,7.5
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,18.1
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.36
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.19
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
922351,MORLAND AVENUE G279,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.05
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.91
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.59
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,6.5
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.77
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.76
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.58
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,7.5
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,18.1
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
922351,MORLAND AVENUE G279,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.09
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,13.3
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,8.2
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.16
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.73
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,15.8
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,9.4
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,18.3
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
922351,MORLAND AVENUE G279,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.8
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.61
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,13.9
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.93
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.49
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,20.3
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.53
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.61
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,8.2
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,18.4
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
922351,MORLAND AVENUE G279,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.26
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.6
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,12.6
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,15.5
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.92
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,22.6
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,10.0
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,18.6
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.31
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.42
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
922351,MORLAND AVENUE G279,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.91
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.93
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.8
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,12.7
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.05
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.42
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.67
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,10.3
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,18.6
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
922351,MORLAND AVENUE G279,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.05
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.81
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.9
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,13.7
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.71
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,8.9
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.7
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.11
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,11.9
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,18.4
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.02
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
922351,MORLAND AVENUE G279,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.02
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.74
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,17.0
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
