Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,8.3
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.23
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,19.5
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,9.1
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,18.4
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.03
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
922351,MORLAND AVENUE G279,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.25
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,18.5
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.2
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,9.3
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.22
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,16.6
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.91
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,7.6
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,18.4
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.32
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
922351,MORLAND AVENUE G279,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.54
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.12
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,17.5
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,12.5
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.15
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.82
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,17.0
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,6.7
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,18.4
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.74
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.03
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.98
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
922351,MORLAND AVENUE G279,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.25
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,9.3
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.1
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,14.0
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.73
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,8.3
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,18.5
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
922351,MORLAND AVENUE G279,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.45
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,18.0
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,7.8
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.78
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.69
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,7.4
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,18.5
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.14
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.68
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
922351,MORLAND AVENUE G279,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.59
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,9.1
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.01
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.08
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,7.6
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,18.3
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.98
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
922351,MORLAND AVENUE G279,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.58
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.1
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,18.1
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,7.7
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.49
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,13.5
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.51
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,6.3
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,18.3
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
922351,MORLAND AVENUE G279,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
