Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.04
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,9.0
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.4
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.45
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.35
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,6.8
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,18.2
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
922351,MORLAND AVENUE G279,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.73
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.38
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.92
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,29.5
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.7
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,8.3
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.12
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.07
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,16.6
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,6.6
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,18.1
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.42
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.02
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
922351,MORLAND AVENUE G279,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.75
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,30.3
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,10.3
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.65
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.63
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,17.3
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.76
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,6.6
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,18.3
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.76
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.71
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
922351,MORLAND AVENUE G279,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.79
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.4
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.18
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,36.3
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.2
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,7.3
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.36
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.94
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,16.5
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,5.9
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,18.5
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.05
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.84
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
922351,MORLAND AVENUE G279,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.91
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.17
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,32.5
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,8.0
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.45
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,14.7
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.57
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,6.4
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,18.9
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.56
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
922351,MORLAND AVENUE G279,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.81
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.03
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,29.5
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,7.8
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.28
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,16.7
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,7.2
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,19.2
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.97
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.34
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
922351,MORLAND AVENUE G279,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.01
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.9
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,32.6
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,10.9
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,18.0
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.58
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,6.8
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,19.3
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.55
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.6
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
922351,MORLAND AVENUE G279,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
