Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.08
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.65
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,40.4
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,9.4
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.5
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,17.0
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,7.0
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,19.3
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.3
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.36
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
922351,MORLAND AVENUE G279,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.88
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.71
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,44.6
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,82.2
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.1
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,9.3
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.27
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.25
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.01
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,7.9
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,19.3
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.48
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.32
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
922351,MORLAND AVENUE G279,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.97
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.52
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.44
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,67.4
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,118.6
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.4
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.43
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.41
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.58
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,22.5
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,9.9
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,13.9
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.6
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.86
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,47.71
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
922351,MORLAND AVENUE G279,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.93
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.5
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,68.2
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,122.0
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.7
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.29
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,11.9
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.26
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.24
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.09
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,20.7
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.57
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,8.8
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,13.9
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.36
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,49.73
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
922351,MORLAND AVENUE G279,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.4
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.98
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,52.4
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,96.2
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.56
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.78
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.33
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,14.0
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.9
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.52
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.04
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,21.1
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,8.3
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,14.1
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.12
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.57
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.67
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
922351,MORLAND AVENUE G279,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.2
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.03
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,58.8
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.3
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,110.0
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.31
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,9.9
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.35
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.79
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,23.7
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,13.7
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,14.2
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.99
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,47.67
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
922351,MORLAND AVENUE G279,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.54
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.19
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,69.1
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,121.6
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.88
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.32
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,10.3
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.81
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.36
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.28
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.14
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.35
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,14.2
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.63
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.9
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,49.12
