Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
922351,MORLAND AVENUE G279,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.6
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.5
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,55.0
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,105.2
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.03
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.24
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.59
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,15.3
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.9
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.48
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,27.8
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,14.2
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.81
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.84
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.17
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
922351,MORLAND AVENUE G279,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.43
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.89
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,58.4
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.1
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,114.9
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.9
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.04
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.67
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.19
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.64
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.58
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,26.8
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,14.3
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.82
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.56
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,49.55
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
922351,MORLAND AVENUE G279,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.82
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.89
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.9
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,52.7
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,111.3
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.64
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,10.8
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.03
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.27
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.37
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,17.5
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.29
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,27.0
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,14.6
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.3
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.54
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.4
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
922351,MORLAND AVENUE G279,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.01
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.47
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,54.6
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.7
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.07
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.02
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,11.1
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.76
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.35
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.43
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,17.3
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.47
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,27.9
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,14.7
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.52
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.8
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.36
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
922351,MORLAND AVENUE G279,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.29
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.37
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,56.0
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,106.0
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.61
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.03
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,11.1
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.96
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.99
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,17.6
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.82
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.07
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,30.1
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,14.7
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.96
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.36
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.53
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
922351,MORLAND AVENUE G279,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.53
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.83
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,55.6
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,102.8
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.45
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.05
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.5
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.18
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.35
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,19.1
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.36
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,29.4
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,14.8
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.06
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.23
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.06
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
922351,MORLAND AVENUE G279,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.06
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,49.5
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,99.4
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.94
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.92
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.93
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,13.4
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.86
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.51
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.55
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,17.3
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.2
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.18
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,28.4
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
