Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,14.9
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.86
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.78
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.22
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
922351,MORLAND AVENUE G279,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.35
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.27
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.03
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,47.5
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.5
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.63
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.67
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.98
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.49
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.1
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.66
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,17.2
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.3
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.28
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.71
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.48
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,23.7
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,15.0
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.98
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.88
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.14
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
922351,MORLAND AVENUE G279,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.13
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.71
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,54.8
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,106.5
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.12
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.98
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,12.4
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.52
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.89
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.16
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,31.2
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.5
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.79
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.07
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,24.8
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,15.2
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.78
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.17
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.34
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
922351,MORLAND AVENUE G279,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.81
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.57
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.84
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,55.7
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,107.0
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.18
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.3
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.67
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,15.0
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.05
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.92
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.74
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,27.9
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.34
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,25.4
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.7
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,15.2
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,54.59
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.17
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.72
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
922351,MORLAND AVENUE G279,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.8
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.75
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.99
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,53.4
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.7
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,108.3
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.05
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.15
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,14.2
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.62
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.91
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.39
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,28.9
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.9
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.91
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.86
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,24.0
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,15.4
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.25
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.73
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.16
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
922351,MORLAND AVENUE G279,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.57
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.8
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,63.4
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,120.4
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.49
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,16.3
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.81
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.16
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,30.0
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.6
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,27.2
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,15.6
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.27
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.37
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.89
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
922351,MORLAND AVENUE G279,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.46
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.17
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,58.0
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,113.4
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,14.5
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.25
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.13
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.88
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,37.6
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.0
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.5
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.92
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.52
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,29.8
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,15.7
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.39
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.93
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,59.99
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
922351,MORLAND AVENUE G279,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.34
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.76
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,64.9
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,123.4
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.27
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,17.4
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.66
922351,MORLAND AVENUE G279,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.64
